Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,13.07,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,30.83,19.26
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,74.7,59.75
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,110.75,93.12
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,142.49,121.96
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,174.1,150.12
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,202.03,174.73
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,230.09,199.02
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,196.49,168.26
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,147.92,124.45
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,246.39,210.86
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,329.24,281.96
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,407.16,346.95
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,464.14,393.57
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,495.41,418.81
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,545.35,458.52
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,384.02,323.71
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,213.43,177.72
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,284.91,238.86
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,337.99,283.48
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,216.04,180.37
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,98.45,79.29
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,138.04,113.35
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,177.91,147.26
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,163.47,135.03
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,149.56,123.32
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,76.99,61.31
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,8.25,1.58
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,71.0,56.44
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,134.74,111.54
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,122.01,100.91
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,109.72,90.72
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,95.64,78.64
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,81.82,66.66
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,67.53,54.2
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,53.48,41.74
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,40.12,31.18
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,27.15,18.8
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,16.09,7.28
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.12,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,10.31,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,21.91,11.99
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,45.09,33.47
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,66.39,52.83
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,92.87,76.88
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,119.4,100.68
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,157.26,133.73
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,181.5,154.53
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,106.31,88.69
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,57.21,44.94
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,80.0,64.81
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,104.23,85.63
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,166.56,139.55
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,250.17,209.92
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,211.1,176.25
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,192.8,160.34
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,129.29,106.4
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,71.51,56.66
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,66.5,52.37
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,61.48,48.02
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,79.58,63.55
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,98.44,79.59
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,196.0,163.12
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,286.8,238.48
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,230.16,190.56
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,169.58,139.58
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,101.07,81.86
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,36.42,26.23
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,89.33,72.27
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,142.44,117.72
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,128.53,106.1
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,115.09,94.99
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,100.61,82.73
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,86.58,70.75
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,71.41,57.59
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,56.51,44.44
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,42.69,33.59
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,29.41,20.93
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,17.76,8.89
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,131.08,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,336.38,264.2
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,440.06,369.57
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,550.63,464.71
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,628.11,528.75
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,707.02,590.71
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,764.3,633.03
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,814.02,668.07
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,690.42,570.8
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,538.36,447.82
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,476.49,394.97
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,390.95,322.56
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,447.27,367.69
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,502.79,410.48
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,760.01,611.53
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,973.18,761.2
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,799.13,633.38
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,597.66,477.98
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,548.53,440.22
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,483.6,389.22
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,425.78,342.68
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,356.21,286.63
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,437.41,353.2
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,507.62,408.87
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,486.65,392.27
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,463.72,374.3
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,531.92,428.2
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,557.3,445.86
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,499.14,396.71
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,440.94,346.56
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,379.74,292.97
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,319.91,239.32
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,258.88,184.02
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,200.3,131.75
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,141.66,84.2
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,88.67,48.54
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,36.65,27.34
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,30.54,21.48
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,21.53,11.91
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,12.8,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,6.4,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,177.93,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,423.82,334.95
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,528.89,447.12
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,639.36,542.99
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,713.71,604.65
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,788.56,663.09
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,843.05,702.02
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,886.19,730.67
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,924.04,754.67
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,959.29,776.09
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,983.65,789.42
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,1004.62,800.18
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,1015.47,804.18
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,1022.52,805.7
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,1022.12,803.66
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,1017.77,799.13
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,1004.33,787.07
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,987.08,772.65
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,964.99,756.5
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,939.25,737.96
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,906.47,713.26
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,870.49,686.43
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,829.38,657.59
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,785.58,626.62
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,736.9,591.03
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,686.24,551.56
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,631.02,507.59
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,574.63,461.43
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,514.95,411.28
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,455.23,359.52
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,392.64,304.35
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,330.41,248.14
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,266.28,189.71
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,205.07,134.77
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,144.2,84.91
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,88.71,47.04
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,36.94,27.97
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,31.51,22.68
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,22.57,13.18
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,12.8,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,119.32,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,311.12,247.37
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,415.63,356.02
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,526.94,454.7
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,607.6,522.88
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,689.75,588.86
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,747.63,632.53
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,804.6,673.76
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,840.31,697.84
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,881.31,725.41
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,909.04,742.14
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,933.61,756.43
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,949.58,764.88
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,961.98,770.92
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,963.5,769.33
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,961.32,765.41
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,947.21,753.25
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,939.76,746.17
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,919.09,729.79
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,895.02,711.27
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,749.42,602.22
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,577.05,465.92
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,514.24,417.02
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,442.38,359.91
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,255.38,209.46
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,73.99,57.3
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,246.63,203.6
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,383.07,312.86
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,348.66,283.23
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,313.75,253.35
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,192.89,155.23
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,92.88,74.46
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,81.35,64.88
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,69.97,55.19
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,58.32,45.23
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,46.83,35.23
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,35.51,26.56
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,23.95,15.78
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,14.42,6.41
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,4.92,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.56,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,79.36,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,231.4,179.84
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,329.08,277.81
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,434.85,370.61
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,509.38,433.31
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,586.34,495.18
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,652.36,546.57
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,714.66,593.38
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,759.64,625.01
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,802.59,654.52
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,440.9,372.07
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,28.94,19.41
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,55.99,42.85
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,84.05,66.62
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,85.7,67.87
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,87.37,69.2
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,76.11,59.45
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,65.66,50.45
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,75.29,58.58
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,85.3,67.01
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,129.83,104.28
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,175.28,141.68
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,131.79,105.59
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,90.39,71.06
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,119.08,95.25
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,147.94,119.36
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,105.1,83.7
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,63.93,49.09
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,70.61,54.93
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,77.34,60.78
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,145.91,117.9
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,196.55,157.66
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,166.25,131.57
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,138.14,107.84
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,108.77,83.45
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,81.83,61.9
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,57.08,45.7
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,41.39,31.11
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,27.01,17.03
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,11.56,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,5.97,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,140.65,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,356.67,275.54
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,461.86,383.79
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,574.19,479.87
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,650.72,542.27
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,721.72,597.21
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,778.66,638.6
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,834.28,677.31
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,877.1,704.09
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,917.48,728.36
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,944.24,742.69
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,967.74,754.56
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,972.71,752.8
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,984.89,756.29
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,985.99,752.94
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,983.32,747.37
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,973.69,738.02
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,960.28,726.41
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,940.57,710.99
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,917.25,693.4
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,888.05,672.04
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,855.47,648.56
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,816.16,622.24
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,774.12,593.9
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,727.76,561.84
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,679.15,525.71
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,625.0,484.81
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,569.63,441.68
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,511.36,394.88
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,452.81,346.22
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,391.22,293.71
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,330.52,240.61
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,267.09,185.06
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,207.16,132.93
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,146.97,84.63
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,91.77,47.11
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,39.73,29.67
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,31.4,21.99
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,23.41,13.92
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,15.42,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,7.26,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,132.16,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,338.71,261.94
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,444.69,370.56
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,557.81,467.68
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,635.85,531.18
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,715.41,592.4
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,765.4,629.55
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,821.94,670.31
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,865.66,700.31
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,906.95,727.93
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,934.15,744.3
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,958.14,758.28
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,974.12,765.43
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,975.73,762.54
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,876.51,690.42
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,746.26,593.35
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,860.23,677.3
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,949.36,737.98
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,650.31,517.41
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,316.55,251.51
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,365.96,292.09
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,426.61,339.19
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,457.66,364.14
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,496.33,394.2
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,398.1,316.14
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,310.66,246.18
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,364.86,289.96
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,404.54,320.04
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,371.74,292.74
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,343.58,268.58
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,348.07,266.76
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,327.26,241.33
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,267.4,188.39
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,209.31,137.54
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,147.81,88.05
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,94.11,51.04
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,43.81,33.23
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,33.68,23.94
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,27.9,17.76
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,23.28,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,155.76,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,388.55,305.42
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,484.57,412.65
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,598.99,516.17
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,676.1,583.81
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,753.82,648.94
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,810.86,695.07
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,866.5,738.59
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,908.91,769.13
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,948.76,796.98
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,964.28,805.3
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,986.95,819.16
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,1001.1,826.43
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,1011.55,831.0
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,1012.21,829.9
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,1008.99,826.12
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,998.09,816.79
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,983.36,804.81
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,962.44,788.36
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,937.87,769.33
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,906.49,743.86
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,871.85,716.08
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,832.33,685.98
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,790.06,653.68
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,741.74,616.24
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,691.4,574.65
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,637.78,530.37
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,582.84,483.78
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,522.93,430.97
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,462.96,376.8
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,400.73,320.01
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,338.9,262.33
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,274.93,202.38
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,214.2,146.27
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,153.63,94.46
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,98.34,54.43
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,46.86,37.13
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,33.72,24.8
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,25.23,16.22
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,16.7,0.0
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,8.54,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,148.78,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,373.91,297.03
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,481.33,411.21
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,595.76,511.95
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,666.13,572.12
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,747.53,637.98
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,806.19,681.87
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,863.4,722.76
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,906.08,751.49
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,946.13,777.54
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,973.44,794.26
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,997.37,808.33
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,1000.84,806.08
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,1011.39,809.19
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,1013.17,806.01
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,1011.08,800.33
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,998.64,787.61
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,982.48,772.61
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,961.36,756.38
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,936.67,737.86
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,905.85,713.91
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,871.84,687.93
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,832.31,659.92
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,790.08,629.92
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,741.58,594.31
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,691.25,555.34
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,640.51,515.43
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,584.46,470.36
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,525.35,421.78
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,465.9,371.16
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,391.9,307.87
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,320.9,245.38
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,262.0,191.99
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,205.69,141.71
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,148.44,93.39
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,96.35,55.48
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,48.31,32.71
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,37.61,28.53
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,27.64,18.58
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,17.47,1.05
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,8.96,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,137.1,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,349.18,276.3
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,455.35,385.81
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,568.66,482.76
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,501.34,429.59
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,410.34,353.75
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,453.99,390.0
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,497.82,424.09
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,534.74,450.65
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,570.62,475.66
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,562.73,465.13
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,552.22,453.08
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,573.3,467.08
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,592.91,479.45
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,571.79,461.27
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,529.38,427.85
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,527.32,425.14
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,524.39,421.46
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,510.01,410.43
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,495.31,399.21
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,410.54,331.91
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,315.37,255.38
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,391.1,317.57
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,444.74,360.17
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,583.14,469.59
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,672.01,536.05
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,619.17,492.99
