Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,223.5,14.5,4.4,1.5,36.0,201.86,0.0
2016,1,22,8,0,447.0,29.0,4.7,2.0,72.0,402.45,329.51
2016,1,22,8,15,547.5,37.5,5.05,2.5,121.5,510.02,438.04
2016,1,22,8,30,648.0,46.0,5.4,3.0,171.0,622.8,538.53
2016,1,22,8,45,707.0,51.5,5.75,3.5,223.5,701.43,606.63
2016,1,22,9,0,766.0,57.0,6.1,4.0,276.0,780.73,672.3
2016,1,22,9,15,803.5,60.5,6.1,4.5,326.0,838.18,716.54
2016,1,22,9,30,841.0,64.0,6.1,5.0,376.0,894.16,758.01
2016,1,22,9,45,867.5,66.5,6.2,5.5,422.0,936.51,788.19
2016,1,22,10,0,894.0,69.0,6.3,6.0,468.0,965.6,807.61
2016,1,22,10,15,911.5,71.5,6.3,6.5,508.0,993.31,825.22
2016,1,22,10,30,929.0,74.0,6.3,7.0,548.0,1017.67,840.12
2016,1,22,10,45,943.0,75.0,6.3,7.5,581.5,1032.99,848.21
2016,1,22,11,0,957.0,76.0,6.3,8.0,615.0,1044.52,853.59
2016,1,22,11,15,965.5,77.0,6.25,8.0,640.5,1046.71,853.45
2016,1,22,11,30,974.0,78.0,6.2,8.0,666.0,1044.87,850.57
2016,1,22,11,45,977.0,79.5,6.2,8.5,683.0,1034.31,840.21
2016,1,22,12,0,980.0,81.0,6.2,9.0,700.0,1019.77,827.19
2016,1,22,12,15,982.5,81.5,6.15,9.0,708.5,999.64,811.47
2016,1,22,12,30,985.0,82.0,6.1,9.0,717.0,975.68,793.1
2016,1,22,12,45,986.5,81.0,6.05,9.5,717.0,945.39,768.69
2016,1,22,13,0,988.0,80.0,6.0,10.0,717.0,911.56,741.82
2016,1,22,13,15,985.5,79.5,5.95,10.0,708.0,871.71,711.88
2016,1,22,13,30,983.0,79.0,5.9,10.0,699.0,828.87,679.62
2016,1,22,13,45,978.5,78.0,5.85,10.5,681.0,781.26,642.38
2016,1,22,14,0,974.0,77.0,5.8,11.0,663.0,731.23,601.32
2016,1,22,14,15,965.5,75.5,5.7,11.0,637.5,676.03,555.65
2016,1,22,14,30,957.0,74.0,5.6,11.0,612.0,619.26,507.7
2016,1,22,14,45,943.0,73.0,5.6,11.0,578.0,558.89,455.89
2016,1,22,15,0,929.0,72.0,5.6,11.0,544.0,498.04,402.22
2016,1,22,15,15,911.0,70.0,5.4,10.5,503.5,434.45,345.28
2016,1,22,15,30,893.0,68.0,5.2,10.0,463.0,371.42,287.38
2016,1,22,15,45,869.0,64.5,5.05,10.0,417.0,304.72,225.33
2016,1,22,16,0,845.0,61.0,4.9,10.0,371.0,240.85,166.05
2016,1,22,16,15,807.5,57.5,4.35,9.0,321.0,177.16,110.56
2016,1,22,16,30,770.0,54.0,3.8,8.0,271.0,117.67,65.1
2016,1,22,16,45,712.5,48.5,3.3,7.5,219.0,60.32,34.8
2016,1,22,17,0,655.0,43.0,2.8,7.0,167.0,38.33,29.29
2016,1,22,17,15,552.5,35.0,2.6,6.0,117.5,31.42,22.64
2016,1,22,17,30,450.0,27.0,2.4,5.0,68.0,24.54,15.08
2016,1,22,17,45,225.0,13.5,2.2,4.5,34.0,12.02,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,226.0,14.0,1.8,0.5,36.0,203.18,0.0
2016,1,23,8,0,452.0,28.0,2.0,1.0,72.0,406.04,331.0
2016,1,23,8,15,551.0,36.0,1.9,1.5,121.5,511.53,432.94
2016,1,23,8,30,650.0,44.0,1.8,2.0,171.0,622.44,526.3
2016,1,23,8,45,707.0,49.0,1.75,3.0,222.5,698.54,585.95
2016,1,23,9,0,764.0,54.0,1.7,4.0,274.0,775.35,642.31
2016,1,23,9,15,801.0,58.0,1.6,4.5,324.0,832.91,681.69
2016,1,23,9,30,838.0,62.0,1.5,5.0,374.0,889.11,718.16
2016,1,23,9,45,862.5,65.0,1.4,5.5,419.5,930.27,742.28
2016,1,23,10,0,887.0,68.0,1.3,6.0,465.0,958.13,756.36
2016,1,23,10,15,904.0,70.0,1.25,6.5,504.5,984.73,770.18
2016,1,23,10,30,921.0,72.0,1.2,7.0,544.0,1008.01,781.5
2016,1,23,10,45,932.5,74.0,1.2,8.0,577.0,1022.31,786.31
2016,1,23,11,0,944.0,76.0,1.2,9.0,610.0,1032.8,788.79
2016,1,23,11,15,952.5,77.0,1.2,9.0,635.5,1035.13,788.9
2016,1,23,11,30,961.0,78.0,1.2,9.0,661.0,1033.49,786.7
2016,1,23,11,45,963.0,80.0,1.3,9.5,677.5,1022.82,779.3
2016,1,23,12,0,965.0,82.0,1.4,10.0,694.0,1008.22,769.48
2016,1,23,12,15,967.0,82.5,1.45,10.5,702.5,987.98,755.12
2016,1,23,12,30,969.0,83.0,1.5,11.0,711.0,963.98,738.38
2016,1,23,12,45,968.0,83.5,1.6,11.5,710.5,933.74,718.2
2016,1,23,13,0,967.0,84.0,1.7,12.0,710.0,900.1,695.6
2016,1,23,13,15,964.0,83.5,1.75,12.0,700.5,860.55,669.36
2016,1,23,13,30,961.0,83.0,1.8,12.0,691.0,818.1,640.85
2016,1,23,13,45,954.5,82.5,1.9,12.5,673.5,770.47,607.62
2016,1,23,14,0,948.0,82.0,2.0,13.0,656.0,720.63,570.41
2016,1,23,14,15,939.0,80.5,2.05,13.0,630.0,666.26,528.92
2016,1,23,14,30,930.0,79.0,2.1,13.0,604.0,610.42,485.01
2016,1,23,14,45,917.5,77.5,2.15,13.0,571.0,551.6,437.31
2016,1,23,15,0,905.0,76.0,2.2,13.0,538.0,492.2,387.48
2016,1,23,15,15,886.5,73.5,2.15,12.5,498.0,429.15,333.53
2016,1,23,15,30,868.0,71.0,2.1,12.0,458.0,365.98,277.83
2016,1,23,15,45,842.5,68.0,2.05,12.0,412.5,301.53,219.66
2016,1,23,16,0,817.0,65.0,2.0,12.0,367.0,239.25,163.38
2016,1,23,16,15,779.0,61.0,1.8,11.0,317.5,176.6,109.97
2016,1,23,16,30,741.0,57.0,1.6,10.0,268.0,118.26,65.99
2016,1,23,16,45,683.5,51.0,1.4,9.0,217.0,62.16,36.35
2016,1,23,17,0,626.0,45.0,1.2,8.0,166.0,39.9,30.64
2016,1,23,17,15,525.5,36.5,1.2,7.5,117.0,32.64,23.66
2016,1,23,17,30,425.0,28.0,1.2,7.0,68.0,25.37,15.88
2016,1,23,17,45,212.5,14.0,1.3,6.5,34.0,11.41,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.0,16.0,3.15,2.5,35.0,185.79,0.0
2016,1,24,8,0,392.0,32.0,3.4,3.0,70.0,376.99,308.93
2016,1,24,8,15,494.0,41.5,3.4,3.5,119.0,482.94,411.35
2016,1,24,8,30,596.0,51.0,3.4,4.0,168.0,595.57,508.41
2016,1,24,8,45,521.5,70.0,3.45,4.5,193.0,574.96,493.55
2016,1,24,9,0,447.0,89.0,3.5,5.0,218.0,541.9,466.87
2016,1,24,9,15,615.0,82.0,3.75,6.0,293.0,703.04,595.38
2016,1,24,9,30,783.0,75.0,4.0,7.0,368.0,855.42,709.91
2016,1,24,9,45,717.0,92.5,4.25,8.0,385.0,835.57,691.17
2016,1,24,10,0,651.0,110.0,4.5,9.0,402.0,802.97,663.88
2016,1,24,10,15,765.0,98.0,4.75,9.5,470.0,903.57,738.95
2016,1,24,10,30,879.0,86.0,5.0,10.0,538.0,997.14,806.39
2016,1,24,10,45,896.0,86.0,5.25,11.0,571.5,1014.09,815.42
2016,1,24,11,0,913.0,86.0,5.5,12.0,605.0,1016.1,814.1
2016,1,24,11,15,650.0,171.5,5.55,12.5,549.0,869.81,703.56
2016,1,24,11,30,387.0,257.0,5.6,13.0,493.0,674.13,548.5
2016,1,24,11,45,658.5,176.0,5.7,14.0,590.5,861.24,694.04
2016,1,24,12,0,930.0,95.0,5.8,15.0,688.0,992.07,786.5
2016,1,24,12,15,718.5,167.5,5.8,15.0,629.0,873.67,698.49
2016,1,24,12,30,507.0,240.0,5.8,15.0,570.0,732.11,588.97
2016,1,24,12,45,538.5,228.5,5.8,15.5,579.0,727.49,585.26
2016,1,24,13,0,570.0,217.0,5.8,16.0,588.0,719.07,578.03
2016,1,24,13,15,668.5,179.5,5.7,16.0,609.0,740.1,595.06
2016,1,24,13,30,767.0,142.0,5.6,16.0,630.0,745.28,599.68
2016,1,24,13,45,836.5,119.0,5.6,16.5,639.0,731.57,588.23
2016,1,24,14,0,906.0,96.0,5.6,17.0,648.0,708.42,569.12
2016,1,24,14,15,896.0,94.5,5.5,17.0,622.0,658.81,528.72
2016,1,24,14,30,886.0,93.0,5.4,17.0,596.0,603.4,483.2
2016,1,24,14,45,879.5,88.0,5.3,17.0,564.0,545.33,434.55
2016,1,24,15,0,873.0,83.0,5.2,17.0,532.0,486.26,383.77
2016,1,24,15,15,853.5,80.5,4.9,16.5,492.5,423.66,329.28
2016,1,24,15,30,834.0,78.0,4.6,16.0,453.0,361.97,274.28
2016,1,24,15,45,802.0,75.5,4.35,16.0,407.0,297.98,216.61
2016,1,24,16,0,770.0,73.0,4.1,16.0,361.0,236.99,161.91
2016,1,24,16,15,729.5,68.5,3.6,15.0,312.0,176.2,110.59
2016,1,24,16,30,689.0,64.0,3.1,14.0,263.0,116.78,65.85
2016,1,24,16,45,621.0,58.0,2.7,13.5,212.0,63.04,37.27
2016,1,24,17,0,553.0,52.0,2.3,13.0,161.0,41.94,31.82
2016,1,24,17,15,450.0,42.0,2.3,12.5,113.5,34.26,24.58
2016,1,24,17,30,347.0,32.0,2.3,12.0,66.0,26.51,16.61
2016,1,24,17,45,173.5,16.0,2.35,11.5,33.0,13.07,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,129.5,19.0,2.95,11.5,32.0,141.58,5.52
2016,1,25,8,0,259.0,38.0,3.1,12.0,64.0,287.02,228.46
2016,1,25,8,15,361.5,51.0,3.15,12.5,110.0,389.3,323.61
2016,1,25,8,30,464.0,64.0,3.2,13.0,156.0,502.06,418.58
2016,1,25,8,45,250.0,89.5,3.3,13.5,141.0,346.91,292.22
2016,1,25,9,0,36.0,115.0,3.4,14.0,126.0,162.4,133.51
2016,1,25,9,15,43.5,134.5,3.35,14.5,149.5,189.71,156.5
2016,1,25,9,30,51.0,154.0,3.3,15.0,173.0,217.14,178.73
2016,1,25,9,45,411.5,125.0,3.25,15.5,309.0,577.37,476.07
2016,1,25,10,0,772.0,96.0,3.2,16.0,445.0,902.26,713.86
2016,1,25,10,15,793.0,99.0,3.0,16.5,484.0,925.82,723.12
2016,1,25,10,30,814.0,102.0,2.8,17.0,523.0,953.78,737.72
2016,1,25,10,45,838.5,101.0,2.6,17.5,558.0,977.04,748.65
2016,1,25,11,0,863.0,100.0,2.4,18.0,593.0,996.61,756.81
2016,1,25,11,15,873.5,101.5,2.15,18.0,618.5,1001.63,755.9
2016,1,25,11,30,884.0,103.0,1.9,18.0,644.0,1002.78,752.42
2016,1,25,11,45,890.5,104.0,1.7,18.5,661.5,995.57,742.65
2016,1,25,12,0,897.0,105.0,1.5,19.0,679.0,984.5,730.51
2016,1,25,12,15,900.5,105.5,1.4,19.0,688.0,966.25,716.74
2016,1,25,12,30,904.0,106.0,1.3,19.0,697.0,944.31,700.8
2016,1,25,12,45,910.0,103.5,1.25,19.5,698.5,908.66,675.51
2016,1,25,13,0,916.0,101.0,1.2,20.0,700.0,879.12,654.52
2016,1,25,13,15,914.0,100.5,1.2,20.0,692.0,841.89,630.33
2016,1,25,13,30,912.0,100.0,1.2,20.0,684.0,801.84,604.15
2016,1,25,13,45,912.5,96.5,1.2,20.0,668.0,757.82,575.07
2016,1,25,14,0,913.0,93.0,1.2,20.0,652.0,711.18,541.75
2016,1,25,14,15,904.5,91.5,1.15,20.0,627.5,658.54,502.7
2016,1,25,14,30,896.0,90.0,1.1,20.0,603.0,607.09,463.4
2016,1,25,14,45,888.5,86.5,1.05,20.0,571.0,549.46,418.52
2016,1,25,15,0,881.0,83.0,1.0,20.0,539.0,490.88,371.48
2016,1,25,15,15,828.0,81.5,0.95,20.0,485.0,415.33,310.79
2016,1,25,15,30,775.0,80.0,0.9,20.0,431.0,344.58,252.51
2016,1,25,15,45,740.5,80.5,0.85,20.0,389.0,286.04,202.37
2016,1,25,16,0,706.0,81.0,0.8,20.0,347.0,228.11,152.82
2016,1,25,16,15,714.5,71.0,0.8,19.0,309.5,173.63,106.53
2016,1,25,16,30,723.0,61.0,0.8,18.0,272.0,121.14,66.67
2016,1,25,16,45,663.5,55.0,0.8,17.5,221.0,65.88,38.01
2016,1,25,17,0,604.0,49.0,0.8,17.0,170.0,39.68,29.34
2016,1,25,17,15,503.5,40.0,0.8,16.5,121.0,32.7,22.87
2016,1,25,17,30,403.0,31.0,0.8,16.0,72.0,25.7,15.82
2016,1,25,17,45,201.5,15.5,0.85,15.5,36.0,12.62,0.0
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.5,18.5,5.85,5.5,21.0,46.33,2.27
2016,1,26,8,0,51.0,37.0,6.0,6.0,42.0,98.73,77.54
2016,1,26,8,15,76.5,58.5,6.1,6.0,71.0,147.51,123.97
2016,1,26,8,30,102.0,80.0,6.2,6.0,100.0,195.9,168.52
2016,1,26,8,45,125.0,99.5,6.35,6.0,131.5,239.35,207.93
2016,1,26,9,0,148.0,119.0,6.5,6.0,163.0,283.73,247.27
2016,1,26,9,15,74.0,93.0,6.55,6.0,115.0,176.14,151.88
2016,1,26,9,30,0.0,67.0,6.6,6.0,67.0,55.53,43.24
2016,1,26,9,45,49.0,133.5,6.65,6.5,156.0,182.44,155.4
2016,1,26,10,0,98.0,200.0,6.7,7.0,245.0,312.03,266.35
2016,1,26,10,15,119.0,219.5,6.75,7.5,278.5,373.14,316.58
2016,1,26,10,30,140.0,239.0,6.8,8.0,312.0,413.86,349.42
2016,1,26,10,45,285.0,232.5,6.9,8.5,392.5,564.9,475.9
2016,1,26,11,0,430.0,226.0,7.0,9.0,473.0,715.38,597.49
2016,1,26,11,15,255.5,254.5,7.0,9.0,403.0,551.31,460.42
2016,1,26,11,30,81.0,283.0,7.0,9.0,333.0,367.19,304.73
2016,1,26,11,45,40.5,148.5,7.05,9.0,173.5,176.89,146.18
2016,1,26,12,0,0.0,14.0,7.1,9.0,14.0,11.59,4.28
2016,1,26,12,15,0.0,27.0,7.1,9.0,27.0,22.38,13.52
2016,1,26,12,30,0.0,40.0,7.1,9.0,40.0,33.19,22.76
2016,1,26,12,45,0.0,31.5,7.1,9.5,31.5,26.12,16.67
2016,1,26,13,0,0.0,23.0,7.1,10.0,23.0,19.06,10.62
2016,1,26,13,15,20.0,148.0,6.85,9.5,161.0,148.64,121.09
2016,1,26,13,30,40.0,273.0,6.6,9.0,299.0,283.06,233.35
2016,1,26,13,45,20.0,184.0,6.35,9.0,197.0,171.12,139.89
2016,1,26,14,0,0.0,95.0,6.1,9.0,95.0,79.1,61.97
2016,1,26,14,15,0.0,57.5,5.75,9.0,57.5,47.71,35.32
2016,1,26,14,30,0.0,20.0,5.4,9.0,20.0,16.54,8.61
2016,1,26,14,45,18.0,116.5,5.1,9.0,126.0,109.51,88.4
2016,1,26,15,0,36.0,213.0,4.8,9.0,232.0,199.96,164.54
2016,1,26,15,15,18.0,132.0,4.8,8.5,141.5,116.96,94.85
2016,1,26,15,30,0.0,51.0,4.8,8.0,51.0,42.22,31.12
2016,1,26,15,45,0.0,46.0,4.85,8.0,46.0,38.04,27.61
2016,1,26,16,0,0.0,41.0,4.9,8.0,41.0,33.88,24.05
2016,1,26,16,15,0.0,35.5,4.8,7.5,35.5,29.31,20.15
2016,1,26,16,30,0.0,30.0,4.7,7.0,30.0,24.74,16.19
2016,1,26,16,45,0.0,24.5,4.6,6.5,24.5,20.18,12.18
2016,1,26,17,0,0.0,19.0,4.5,6.0,19.0,15.63,8.71
2016,1,26,17,15,0.0,13.5,4.4,6.0,13.5,11.09,4.4
2016,1,26,17,30,0.0,8.0,4.3,6.0,8.0,6.56,0.05
2016,1,26,17,45,0.0,4.0,4.25,6.0,4.0,3.28,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,117.5,18.0,4.15,1.5,30.0,131.77,28.49
2016,1,27,8,0,235.0,36.0,4.3,2.0,60.0,264.52,220.55
2016,1,27,8,15,290.5,52.5,4.4,3.0,99.5,335.74,290.84
2016,1,27,8,30,346.0,69.0,4.5,4.0,139.0,410.83,358.63
2016,1,27,8,45,393.5,80.5,4.65,5.0,180.5,474.84,414.08
2016,1,27,9,0,441.0,92.0,4.8,6.0,222.0,540.84,468.43
2016,1,27,9,15,487.5,101.5,4.8,6.5,268.5,604.4,519.16
2016,1,27,9,30,534.0,111.0,4.8,7.0,315.0,668.49,568.66
2016,1,27,9,45,709.0,91.5,4.85,7.5,395.5,828.07,691.57
2016,1,27,10,0,884.0,72.0,4.9,8.0,476.0,974.14,798.54
2016,1,27,10,15,901.0,74.5,4.8,8.5,516.5,990.95,805.61
2016,1,27,10,30,918.0,77.0,4.7,9.0,557.0,1015.12,818.87
2016,1,27,10,45,930.0,78.5,4.6,9.5,590.5,1029.44,824.83
2016,1,27,11,0,942.0,80.0,4.5,10.0,624.0,1039.97,828.17
2016,1,27,11,15,950.5,81.0,4.45,10.0,649.5,1042.5,828.02
2016,1,27,11,30,959.0,82.0,4.4,10.0,675.0,1041.01,825.28
2016,1,27,11,45,961.5,84.0,4.4,10.5,692.0,1030.92,815.64
2016,1,27,12,0,964.0,86.0,4.4,11.0,709.0,1016.87,803.49
2016,1,27,12,15,966.5,86.5,4.4,11.0,718.0,997.14,789.04
2016,1,27,12,30,969.0,87.0,4.4,11.0,727.0,973.61,772.04
2016,1,27,12,45,970.0,86.5,4.4,11.5,727.0,943.93,749.3
2016,1,27,13,0,971.0,86.0,4.4,12.0,727.0,910.74,724.18
2016,1,27,13,15,968.5,85.5,4.35,12.0,718.5,871.38,695.59
2016,1,27,13,30,966.0,85.0,4.3,12.0,710.0,829.04,664.78
2016,1,27,13,45,962.5,83.5,4.3,12.0,693.0,782.15,630.76
2016,1,27,14,0,959.0,82.0,4.3,12.0,676.0,732.76,592.94
2016,1,27,14,15,951.0,80.5,4.2,12.0,650.5,678.32,549.02
2016,1,27,14,30,943.0,79.0,4.1,12.0,625.0,622.27,502.83
2016,1,27,14,45,930.5,77.5,4.0,12.0,591.5,562.55,452.69
2016,1,27,15,0,918.0,76.0,3.9,12.0,558.0,502.2,400.61
2016,1,27,15,15,901.0,74.0,3.65,11.5,518.5,439.22,345.41
2016,1,27,15,30,884.0,72.0,3.4,11.0,479.0,376.68,289.07
2016,1,27,15,45,863.0,68.0,3.2,11.0,433.5,310.38,228.33
2016,1,27,16,0,842.0,64.0,3.0,11.0,388.0,246.6,169.81
2016,1,27,16,15,807.0,60.5,2.55,10.0,338.0,182.96,114.69
2016,1,27,16,30,772.0,57.0,2.1,9.0,288.0,123.22,68.87
2016,1,27,16,45,721.5,51.0,1.7,8.0,235.5,64.98,37.23
2016,1,27,17,0,671.0,45.0,1.3,7.0,183.0,39.92,30.88
2016,1,27,17,15,578.0,37.5,1.3,6.5,132.5,33.53,24.73
2016,1,27,17,30,485.0,30.0,1.3,6.0,82.0,27.17,18.14
2016,1,27,17,45,242.5,15.0,1.3,5.5,41.0,13.24,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.5,2.75,3.5,40.0,212.47,64.52
2016,1,28,8,0,482.0,29.0,3.1,5.0,80.0,429.79,352.86
2016,1,28,8,15,576.0,36.0,3.0,5.5,130.5,531.7,447.94
2016,1,28,8,30,670.0,43.0,2.9,6.0,181.0,638.51,537.68
2016,1,28,8,45,726.5,47.5,2.8,7.0,233.5,714.34,596.81
2016,1,28,9,0,783.0,52.0,2.7,8.0,286.0,790.98,652.78
2016,1,28,9,15,818.0,55.5,2.7,9.0,336.5,846.92,690.89
2016,1,28,9,30,853.0,59.0,2.7,10.0,387.0,891.35,719.02
2016,1,28,9,45,878.0,61.0,2.7,11.0,433.0,931.94,743.41
2016,1,28,10,0,903.0,63.0,2.7,12.0,479.0,970.03,765.34
2016,1,28,10,15,920.0,65.0,2.8,12.5,519.5,997.4,781.72
2016,1,28,10,30,937.0,67.0,2.9,13.0,560.0,1021.35,795.75
2016,1,28,10,45,949.0,68.5,3.0,14.0,593.5,1036.04,801.93
2016,1,28,11,0,961.0,70.0,3.1,15.0,627.0,1046.84,805.62
2016,1,28,11,15,968.5,71.0,3.15,15.5,652.5,1048.55,804.32
2016,1,28,11,30,976.0,72.0,3.2,16.0,678.0,1046.19,800.54
2016,1,28,11,45,979.0,73.5,3.25,16.5,695.5,1036.0,791.69
2016,1,28,12,0,982.0,75.0,3.3,17.0,713.0,1021.78,780.36
2016,1,28,12,15,984.5,75.5,3.3,17.0,722.0,1001.91,766.43
2016,1,28,12,30,987.0,76.0,3.3,17.0,731.0,978.16,750.01
2016,1,28,12,45,987.0,75.5,3.35,17.5,731.0,947.29,727.77
2016,1,28,13,0,987.0,75.0,3.4,18.0,731.0,912.91,703.18
2016,1,28,13,15,985.0,75.0,3.35,18.0,722.5,874.11,676.19
2016,1,28,13,30,983.0,75.0,3.3,18.0,714.0,832.23,646.94
2016,1,28,13,45,979.5,73.5,3.3,18.5,697.0,784.74,612.64
2016,1,28,14,0,976.0,72.0,3.3,19.0,680.0,734.72,575.16
2016,1,28,14,15,968.5,71.0,3.2,19.0,655.0,680.41,533.08
2016,1,28,14,30,961.0,70.0,3.1,19.0,630.0,624.39,488.66
2016,1,28,14,45,946.0,70.5,3.05,19.0,596.5,564.54,440.23
2016,1,28,15,0,931.0,71.0,3.0,19.0,563.0,504.22,390.0
2016,1,28,15,15,915.0,69.0,2.6,18.5,523.0,440.93,335.95
2016,1,28,15,30,899.0,67.0,2.2,18.0,483.0,377.96,280.73
2016,1,28,15,45,877.0,64.0,1.85,17.5,437.5,312.96,223.17
2016,1,28,16,0,855.0,61.0,1.5,17.0,392.0,249.56,166.93
2016,1,28,16,15,821.5,57.5,1.4,16.0,342.0,183.08,111.14
2016,1,28,16,30,788.0,54.0,1.3,15.0,292.0,122.53,65.85
2016,1,28,16,45,736.5,49.0,1.2,14.5,239.5,64.05,34.97
2016,1,28,17,0,685.0,44.0,1.1,14.0,187.0,39.07,29.24
2016,1,28,17,15,594.5,36.5,1.05,13.5,136.0,32.64,23.24
2016,1,28,17,30,504.0,29.0,1.0,13.0,85.0,26.21,16.85
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.5,12.75,0.59
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,14.5,2.7,7.5,41.0,217.3,79.29
2016,1,29,8,0,494.0,29.0,3.0,9.0,82.0,438.91,355.89
2016,1,29,8,15,586.5,36.5,3.1,10.0,133.5,540.61,448.32
2016,1,29,8,30,679.0,44.0,3.2,11.0,185.0,647.34,536.17
2016,1,29,8,45,732.5,49.0,3.35,12.0,237.5,721.75,594.33
2016,1,29,9,0,786.0,54.0,3.5,13.0,290.0,796.78,649.76
2016,1,29,9,15,820.5,57.5,3.55,13.5,341.0,852.49,689.0
2016,1,29,9,30,855.0,61.0,3.6,14.0,392.0,896.66,718.49
2016,1,29,9,45,878.5,64.0,3.7,15.0,438.0,937.32,743.58
2016,1,29,10,0,902.0,67.0,3.8,16.0,484.0,975.37,766.21
2016,1,29,10,15,918.5,69.0,4.05,16.5,524.5,1002.22,783.05
2016,1,29,10,30,935.0,71.0,4.3,17.0,565.0,1025.65,797.5
2016,1,29,10,45,946.5,72.5,4.55,18.0,598.5,1039.8,804.63
2016,1,29,11,0,958.0,74.0,4.8,19.0,632.0,1050.09,809.37
2016,1,29,11,15,965.5,75.0,4.9,19.0,658.0,1051.78,810.06
2016,1,29,11,30,973.0,76.0,5.0,19.0,684.0,1049.4,808.19
2016,1,29,11,45,974.5,78.0,5.1,19.5,701.0,1038.37,798.93
2016,1,29,12,0,976.0,80.0,5.2,20.0,718.0,1023.34,787.12
2016,1,29,12,15,978.0,80.5,5.25,20.0,726.5,1003.05,772.95
2016,1,29,12,30,980.0,81.0,5.3,20.0,735.0,978.92,756.21
2016,1,29,12,45,979.5,81.0,5.35,20.0,735.0,948.31,734.96
2016,1,29,13,0,979.0,81.0,5.4,20.0,735.0,914.21,711.24
2016,1,29,13,15,976.5,81.0,5.4,20.0,726.5,875.17,683.63
2016,1,29,13,30,974.0,81.0,5.4,20.0,718.0,833.1,653.74
2016,1,29,13,45,968.5,80.0,5.4,20.0,700.5,784.98,619.24
2016,1,29,14,0,963.0,79.0,5.4,20.0,683.0,734.5,581.36
2016,1,29,14,15,955.0,78.0,5.3,19.5,657.5,680.34,539.47
2016,1,29,14,30,947.0,77.0,5.2,19.0,632.0,624.54,495.16
2016,1,29,14,45,935.5,75.5,5.1,19.0,599.0,565.04,445.8
2016,1,29,15,0,924.0,74.0,5.0,19.0,566.0,504.79,394.52
2016,1,29,15,15,907.5,71.5,4.7,18.5,526.0,441.09,339.53
2016,1,29,15,30,891.0,69.0,4.4,18.0,486.0,377.8,283.48
2016,1,29,15,45,869.0,66.0,4.1,18.0,440.5,313.15,225.12
2016,1,29,16,0,847.0,63.0,3.8,18.0,395.0,247.89,166.62
2016,1,29,16,15,813.0,59.5,3.45,17.0,344.5,183.94,112.4
2016,1,29,16,30,779.0,56.0,3.1,16.0,294.0,123.75,67.11
2016,1,29,16,45,726.5,51.0,2.8,15.0,241.5,65.69,36.35
2016,1,29,17,0,674.0,46.0,2.5,14.0,189.0,40.7,30.69
2016,1,29,17,15,584.0,38.5,2.5,13.0,138.0,34.35,24.8
2016,1,29,17,30,494.0,31.0,2.5,12.0,87.0,28.01,18.53
2016,1,29,17,45,247.0,15.5,2.5,11.5,43.5,13.63,2.07
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,206.0,17.5,3.85,7.0,40.0,198.96,84.55
2016,1,30,8,0,412.0,35.0,4.0,8.0,80.0,394.83,324.55
2016,1,30,8,15,511.5,44.0,4.05,8.5,130.5,499.89,420.79
2016,1,30,8,30,611.0,53.0,4.1,9.0,181.0,611.14,514.77
2016,1,30,8,45,679.0,58.0,4.15,10.0,235.0,687.42,575.41
2016,1,30,9,0,747.0,63.0,4.2,11.0,289.0,774.32,640.95
2016,1,30,9,15,784.0,67.0,4.2,11.5,340.0,832.42,682.54
2016,1,30,9,30,821.0,71.0,4.2,12.0,391.0,889.05,721.61
2016,1,30,9,45,849.0,73.5,4.25,13.0,438.0,933.28,749.44
2016,1,30,10,0,877.0,76.0,4.3,14.0,485.0,974.91,774.75
2016,1,30,10,15,895.0,78.5,4.35,14.5,525.5,1003.79,792.02
2016,1,30,10,30,913.0,81.0,4.4,15.0,566.0,1017.99,798.92
2016,1,30,10,45,926.0,82.5,4.45,16.0,600.0,1033.41,805.33
2016,1,30,11,0,939.0,84.0,4.5,17.0,634.0,1045.04,809.15
2016,1,30,11,15,947.0,85.5,4.55,17.5,660.0,1047.78,808.56
2016,1,30,11,30,955.0,87.0,4.6,18.0,686.0,1046.49,805.46
2016,1,30,11,45,962.0,87.0,4.7,18.5,704.0,1038.37,798.33
2016,1,30,12,0,969.0,87.0,4.8,19.0,722.0,1026.19,788.63
2016,1,30,12,15,971.0,87.0,4.8,19.0,731.0,1005.35,773.75
2016,1,30,12,30,973.0,87.0,4.8,19.0,740.0,980.71,756.4
2016,1,30,12,45,972.0,87.5,4.85,19.5,739.5,950.31,734.06
2016,1,30,13,0,971.0,88.0,4.9,20.0,739.0,916.45,709.37
2016,1,30,13,15,967.5,87.5,4.85,20.0,730.0,876.21,680.86
2016,1,30,13,30,964.0,87.0,4.8,20.0,721.0,833.06,650.21
2016,1,30,13,45,956.5,87.0,4.8,20.0,703.0,784.84,616.01
2016,1,30,14,0,949.0,87.0,4.8,20.0,685.0,734.43,578.33
2016,1,30,14,15,940.5,85.5,4.7,20.0,659.0,679.94,535.53
2016,1,30,14,30,932.0,84.0,4.6,20.0,633.0,623.9,490.59
2016,1,30,14,45,920.5,82.0,4.5,20.0,600.0,564.52,441.95
2016,1,30,15,0,909.0,80.0,4.4,20.0,567.0,504.43,391.43
2016,1,30,15,15,891.5,77.5,4.15,19.5,526.5,441.0,337.4
2016,1,30,15,30,874.0,75.0,3.9,19.0,486.0,377.2,281.75
2016,1,30,15,45,849.0,72.0,3.65,19.0,440.0,311.87,223.59
2016,1,30,16,0,824.0,69.0,3.4,19.0,394.0,248.65,167.33
2016,1,30,16,15,788.0,65.0,3.15,18.0,344.0,185.17,113.99
2016,1,30,16,30,752.0,61.0,2.9,17.0,294.0,125.76,69.54
2016,1,30,16,45,697.0,55.5,2.7,16.0,241.5,68.76,39.23
2016,1,30,17,0,642.0,50.0,2.5,15.0,189.0,43.98,33.48
2016,1,30,17,15,550.0,42.0,2.55,14.5,138.0,34.26,24.59
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,28.12,18.54
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,13.73,2.87
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,7,45,197.5,17.5,2.7,10.5,39.5,193.82,91.38
2016,1,31,8,0,395.0,35.0,3.0,11.0,79.0,382.32,311.0
2016,1,31,8,15,492.5,44.0,3.0,11.5,128.5,485.12,402.83
2016,1,31,8,30,590.0,53.0,3.0,12.0,178.0,594.09,492.88
2016,1,31,8,45,663.0,56.5,3.0,13.0,231.5,672.44,553.48
2016,1,31,9,0,736.0,60.0,3.0,14.0,285.0,761.31,618.62
2016,1,31,9,15,772.5,64.0,2.9,14.5,335.0,818.56,657.8
2016,1,31,9,30,809.0,68.0,2.8,15.0,385.0,874.47,694.49
2016,1,31,9,45,840.5,69.0,2.7,16.0,432.0,919.78,720.97
2016,1,31,10,0,872.0,70.0,2.6,17.0,479.0,951.88,737.4
2016,1,31,10,15,889.5,72.5,2.5,17.5,519.5,980.13,752.22
2016,1,31,10,30,907.0,75.0,2.4,18.0,560.0,1005.06,764.55
2016,1,31,10,45,921.5,75.5,2.35,19.0,594.0,1020.84,769.75
2016,1,31,11,0,936.0,76.0,2.3,20.0,628.0,1032.89,772.58
2016,1,31,11,15,944.5,77.5,2.3,20.5,654.0,1036.36,771.99
2016,1,31,11,30,953.0,79.0,2.3,21.0,680.0,1035.8,769.05
2016,1,31,11,45,951.0,83.0,2.3,22.0,696.5,1024.06,757.59
2016,1,31,12,0,949.0,87.0,2.3,23.0,713.0,1008.41,743.93
2016,1,31,12,15,952.0,87.5,2.25,23.0,722.5,989.51,730.73
2016,1,31,12,30,955.0,88.0,2.2,23.0,732.0,966.81,715.21
2016,1,31,12,45,957.0,87.0,2.15,23.5,732.5,937.83,694.35
2016,1,31,13,0,959.0,86.0,2.1,24.0,733.0,905.32,671.34
2016,1,31,13,15,957.0,85.5,2.0,24.0,724.5,866.73,645.17
2016,1,31,13,30,955.0,85.0,1.9,24.0,716.0,825.14,616.98
2016,1,31,13,45,951.5,83.5,1.8,24.5,699.5,778.59,584.2
2016,1,31,14,0,948.0,82.0,1.7,25.0,683.0,729.57,548.36
2016,1,31,14,15,940.0,80.5,1.55,25.0,657.5,675.48,508.03
2016,1,31,14,30,932.0,79.0,1.4,25.0,632.0,619.79,465.65
2016,1,31,14,45,920.0,77.5,1.25,25.0,599.0,560.67,419.71
2016,1,31,15,0,908.0,76.0,1.1,25.0,566.0,500.88,371.98
2016,1,31,15,15,891.0,74.0,1.0,24.5,526.0,438.19,321.68
2016,1,31,15,30,874.0,72.0,0.9,24.0,486.0,375.96,270.1
2016,1,31,15,45,850.5,69.0,0.8,24.0,440.5,310.01,214.22
2016,1,31,16,0,827.0,66.0,0.7,24.0,395.0,247.01,160.48
2016,1,31,16,15,792.5,62.0,0.7,23.0,345.5,183.55,109.21
2016,1,31,16,30,758.0,58.0,0.7,22.0,296.0,123.97,66.02
2016,1,31,16,45,704.0,53.0,0.7,21.0,243.5,66.98,36.63
2016,1,31,17,0,650.0,48.0,0.7,20.0,191.0,42.19,31.25
2016,1,31,17,15,559.5,40.5,0.75,19.0,140.5,35.93,25.61
2016,1,31,17,30,469.0,33.0,0.8,18.0,90.0,27.23,17.54
2016,1,31,17,45,234.5,16.5,0.9,17.5,45.0,13.28,3.09
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
