Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,198.26,102.78
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,389.32,313.7
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,492.7,403.69
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,602.13,492.35
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,415.43,346.17
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,160.19,130.93
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,147.55,120.24
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,149.91,121.33
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,138.66,110.97
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,128.6,101.69
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,139.11,110.08
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,149.67,118.47
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,271.36,217.98
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,379.1,303.2
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,442.0,351.38
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,482.46,382.06
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,771.32,608.29
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,999.01,770.55
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,979.52,756.41
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,956.38,741.25
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,926.51,721.51
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,893.36,699.2
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,854.95,672.34
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,813.72,643.19
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,767.12,608.76
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,718.46,570.48
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,668.97,530.96
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,613.48,486.04
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,553.81,436.77
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,493.98,386.12
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,431.74,332.08
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,370.43,277.74
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,306.9,221.36
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,243.53,165.56
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,182.42,114.29
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,125.85,71.99
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,72.01,42.88
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,48.61,36.98
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,41.23,30.25
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,33.79,23.13
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,21.07,8.96
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,8.54,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,225.11,128.95
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,435.97,357.44
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,541.45,451.56
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,651.62,543.34
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,728.96,604.17
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,806.95,662.51
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,864.12,705.08
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,919.74,745.66
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,951.22,766.59
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,990.04,792.61
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,1017.61,810.02
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,1041.74,824.91
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,1056.54,831.57
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,1067.42,835.58
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,1070.75,835.64
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,1069.92,833.01
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,1059.67,822.41
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,1045.32,809.25
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,1025.17,793.88
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,1001.09,775.98
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,970.72,752.78
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,936.73,727.21
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,896.42,698.29
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,853.02,667.16
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,804.75,631.52
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,753.97,592.72
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,698.39,550.37
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,641.16,505.67
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,580.22,455.88
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,518.53,404.08
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,453.61,348.58
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,389.05,291.87
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,321.25,231.29
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,256.45,173.26
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,190.84,117.72
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,129.1,71.11
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,70.33,39.89
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,44.88,34.64
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,38.66,28.9
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,29.78,20.48
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,19.85,9.12
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,10.24,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,223.43,139.98
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,440.78,373.72
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,542.87,468.65
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,642.99,556.08
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,568.72,495.69
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,470.77,411.21
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,486.89,423.82
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,521.44,450.32
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,529.85,453.81
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,535.37,454.88
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,570.76,481.51
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,604.96,506.7
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,868.16,715.58
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,1079.2,867.9
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,1080.96,864.23
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,1078.52,859.21
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,1067.25,848.1
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,1051.84,834.35
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,1031.08,818.59
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,1006.35,800.17
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,974.07,774.95
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,938.32,747.42
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,897.53,717.68
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,853.67,685.62
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,804.74,649.93
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,753.51,610.9
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,698.21,566.43
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,641.17,519.52
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,580.01,468.09
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,518.25,414.73
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,454.03,358.49
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,390.15,300.91
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,322.28,238.59
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,257.16,178.63
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,191.74,121.55
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,130.07,73.71
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,70.98,41.22
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,44.89,35.37
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,38.68,29.54
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,32.48,23.4
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,19.87,9.89
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,10.24,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,242.47,160.47
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,481.52,403.48
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,581.25,491.02
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,685.26,575.25
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,759.48,631.45
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,834.06,684.59
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,889.9,723.04
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,933.89,751.73
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,974.02,776.18
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,1011.38,798.18
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,1038.01,814.78
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,1061.05,829.02
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,1075.13,835.71
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,1085.16,839.89
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,1087.55,840.02
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,1085.7,837.59
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,1070.93,825.71
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,1052.08,811.39
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,1031.85,796.18
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,1007.68,778.45
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,977.97,756.22
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,944.53,731.62
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,904.0,703.0
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,860.35,672.2
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,812.37,638.22
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,761.75,600.93
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,705.54,557.87
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,647.62,512.36
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,585.43,462.21
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,523.03,410.36
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,457.93,354.44
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,392.27,296.6
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,325.0,236.64
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,259.58,178.01
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,193.99,122.13
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,132.29,75.11
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,72.9,42.74
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,46.54,36.76
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,37.08,28.04
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,31.41,22.45
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,21.12,11.28
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,11.1,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,96.15,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,279.9,192.4
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,439.53,368.77
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,538.72,456.77
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,643.43,543.18
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,707.62,592.54
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,780.22,645.6
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,838.06,688.33
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,894.38,728.64
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,935.19,756.9
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,973.2,782.59
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,1001.76,799.41
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,1026.85,813.7
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,1031.13,813.62
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,1043.11,819.33
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,1046.46,819.9
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,1045.81,817.95
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,1036.35,808.56
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,1022.93,796.72
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,1003.92,782.68
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,981.1,766.16
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,950.94,744.59
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,917.36,720.71
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,878.38,692.95
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,836.44,663.01
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,789.19,627.88
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,739.68,589.18
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,685.57,547.64
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,629.93,503.76
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,570.06,454.47
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,508.06,402.27
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,444.65,347.38
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,382.06,291.79
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,317.55,234.13
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,252.88,176.46
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,190.59,123.42
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,132.68,79.22
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,77.62,48.92
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,54.07,43.57
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,46.03,36.07
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,37.88,28.13
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,24.38,14.16
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,121.21,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,311.07,222.17
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,463.61,392.22
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,564.86,485.23
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,670.25,576.58
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,745.38,638.29
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,820.87,697.56
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,877.29,740.02
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,932.06,780.04
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,965.66,803.09
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,1006.87,831.75
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,1033.47,848.06
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,1056.51,861.67
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,1071.8,869.52
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,1083.11,874.57
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,1086.07,875.02
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,1084.77,872.58
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,1074.31,863.62
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,1059.66,851.82
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,1038.65,835.27
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,1013.63,815.96
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,983.37,791.42
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,949.37,764.3
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,908.39,733.31
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,864.25,699.95
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,815.51,663.06
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,764.14,623.13
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,708.49,577.44
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,650.96,529.29
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,588.8,476.28
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,526.23,421.62
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,461.2,364.16
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,396.37,305.34
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,329.53,243.54
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,261.67,181.09
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,194.97,122.8
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,131.76,73.74
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,70.93,40.44
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,44.07,34.52
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,38.24,29.11
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,32.43,23.43
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,22.58,13.09
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,11.95,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,84.36,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,271.09,199.62
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,428.03,362.98
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,529.08,452.68
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,635.03,540.97
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,716.97,605.18
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,793.42,662.06
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,851.75,703.25
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,908.49,742.01
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,953.83,771.77
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,996.49,799.09
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,1024.43,816.27
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,1037.29,822.81
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,1052.89,830.28
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,1064.64,835.89
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,1067.5,836.45
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,1066.25,834.35
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,1054.82,825.26
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,1039.38,813.53
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,1019.53,799.07
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,995.82,782.02
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,966.67,760.13
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,933.88,735.72
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,893.63,706.65
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,850.38,675.36
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,803.15,639.79
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,753.3,600.81
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,698.56,557.1
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,642.13,511.17
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,581.17,460.82
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,519.61,408.61
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,454.91,352.18
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,390.14,294.62
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,323.82,235.04
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,259.09,176.8
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,194.09,121.49
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,132.89,75.05
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,73.93,43.3
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,48.04,37.68
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,38.12,28.67
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,32.08,22.86
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,22.72,13.25
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,13.66,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,15.36,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,270.97,203.68
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,492.14,416.52
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,588.56,503.02
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,688.83,587.65
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,760.97,645.81
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,833.38,701.54
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,878.29,734.96
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,930.7,773.29
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,970.33,799.88
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,1007.21,824.03
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,912.05,747.56
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,776.49,639.7
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,815.98,668.34
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,861.42,699.62
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,976.67,783.43
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,1079.3,855.42
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,1066.84,843.26
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,1050.25,829.12
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,1029.5,813.81
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,1004.81,795.82
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,975.0,773.1
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,941.44,747.74
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,901.79,719.08
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,858.96,687.98
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,810.87,651.77
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,760.0,612.47
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,704.92,569.3
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,647.94,523.4
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,587.29,472.43
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,525.41,418.92
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,460.13,360.86
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,394.94,301.5
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,327.88,239.8
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,261.87,179.06
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,195.64,121.42
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,132.42,72.76
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,66.91,36.32
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,39.95,30.67
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,35.27,26.34
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,30.64,21.81
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,22.12,13.05
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,13.59,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,170.14,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,348.13,265.63
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,498.34,417.75
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,592.56,499.43
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,690.68,578.21
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,761.62,630.92
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,832.84,680.52
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,876.53,709.66
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,927.97,743.61
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,966.55,767.39
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,1002.27,788.8
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,1027.5,803.37
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,1049.14,815.52
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,1061.61,821.4
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,1070.03,824.71
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,1072.17,823.22
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,1070.1,819.12
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,1056.17,807.5
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,1038.15,793.38
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,1017.23,778.64
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,992.44,761.37
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,962.1,740.35
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,928.2,716.89
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,888.31,688.94
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,845.37,658.75
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,797.58,623.94
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,747.31,586.1
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,692.89,543.87
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,636.72,499.3
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,575.88,450.08
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,514.56,399.06
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,450.59,344.73
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,386.96,289.19
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,320.05,229.66
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,255.86,172.36
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,191.35,117.9
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,130.4,72.12
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,71.18,40.62
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,45.4,35.05
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,39.69,29.88
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,33.98,24.44
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,22.25,13.08
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,13.23,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,142.91,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,328.01,253.44
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,463.33,386.9
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,559.98,469.47
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,660.72,549.61
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,733.81,603.05
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,807.28,653.64
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,862.5,691.73
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,916.12,727.65
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,946.7,746.45
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,984.85,770.4
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,1011.69,785.13
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,1035.08,797.52
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,1049.74,802.53
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,1060.47,805.06
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,1063.5,804.16
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,1062.41,800.79
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,1052.52,792.37
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,1038.54,781.5
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,1018.63,766.87
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,994.8,749.79
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,964.46,728.45
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,930.57,704.77
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,890.97,677.76
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,848.26,648.55
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,800.44,614.73
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,750.15,577.93
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,695.05,536.65
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,638.22,492.94
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,578.55,445.91
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,518.03,396.61
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,453.69,343.07
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,389.62,288.09
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,322.14,228.93
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,257.73,172.14
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,192.98,118.24
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,131.67,72.64
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,72.23,41.41
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,47.06,36.37
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,41.42,31.29
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,32.83,23.34
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,23.5,14.19
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,14.07,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,7.26,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,167.84,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,343.27,266.12
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,489.17,405.08
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,584.62,486.25
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,683.89,565.06
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,756.21,618.84
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,828.78,669.91
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,883.8,707.9
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,937.09,743.65
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,966.03,759.86
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,1002.47,781.62
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,1029.8,797.78
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,1053.55,811.51
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,1067.69,817.07
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,1077.82,820.07
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,1079.69,818.32
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,1077.38,814.0
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,1063.36,802.01
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,1045.29,787.58
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,1024.79,772.86
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,1000.39,755.64
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,969.52,734.13
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,935.11,710.28
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,894.66,681.89
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,851.18,651.38
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,802.82,616.42
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,752.12,578.53
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,696.6,537.22
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,639.46,493.58
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,578.81,445.21
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,517.6,395.04
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,453.73,341.71
2016,2,11,15,30,878.0,83.0,3.2,22.0,535.0,389.01,286.29
2016,2,11,15,45,853.5,80.5,2.9,22.0,488.0,322.94,228.55
2016,2,11,16,0,829.0,78.0,2.6,22.0,441.0,258.91,172.57
2016,2,11,16,15,796.5,74.0,2.35,21.0,389.5,194.63,119.37
