Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,89.0,23.5,3.1,16.5,33.5,101.1,47.19
2016,3,3,7,30,178.0,47.0,3.3,17.0,67.0,205.01,163.14
2016,3,3,7,45,298.5,61.5,3.55,18.0,118.0,327.73,268.96
2016,3,3,8,0,419.0,76.0,3.8,19.0,169.0,448.91,369.82
2016,3,3,8,15,487.5,87.0,3.95,19.5,224.0,533.12,437.31
2016,3,3,8,30,556.0,98.0,4.1,20.0,279.0,627.74,509.45
2016,3,3,8,45,645.5,94.0,4.35,20.5,340.0,722.24,578.93
2016,3,3,9,0,735.0,90.0,4.6,21.0,401.0,818.06,647.49
2016,3,3,9,15,766.5,94.5,4.9,21.5,454.0,866.0,680.09
2016,3,3,9,30,798.0,99.0,5.2,22.0,507.0,918.9,716.06
2016,3,3,9,45,841.5,94.5,5.55,22.5,560.0,970.48,750.98
2016,3,3,10,0,885.0,90.0,5.9,23.0,613.0,1007.88,775.66
2016,3,3,10,15,900.5,92.0,6.15,23.5,655.5,1033.84,791.7
2016,3,3,10,30,916.0,94.0,6.4,24.0,698.0,1056.17,805.32
2016,3,3,10,45,934.5,92.5,6.65,24.5,735.0,1073.57,815.61
2016,3,3,11,0,953.0,91.0,6.9,25.0,772.0,1086.99,823.3
2016,3,3,11,15,960.0,92.0,6.95,25.0,799.5,1087.47,822.66
2016,3,3,11,30,967.0,93.0,7.0,25.0,827.0,1083.69,819.35
2016,3,3,11,45,974.0,92.5,7.05,25.0,846.0,1073.93,812.12
2016,3,3,12,0,981.0,92.0,7.1,25.0,865.0,1059.9,802.13
2016,3,3,12,15,983.5,92.5,7.05,25.0,874.5,1038.41,786.59
2016,3,3,12,30,986.0,93.0,7.0,25.0,884.0,1012.87,768.39
2016,3,3,12,45,988.5,91.5,6.95,25.0,884.5,981.27,746.08
2016,3,3,13,0,991.0,90.0,6.9,25.0,885.0,945.88,721.17
2016,3,3,13,15,989.5,90.0,6.8,25.0,876.5,905.08,692.21
2016,3,3,13,30,988.0,90.0,6.7,25.0,868.0,861.01,660.91
2016,3,3,13,45,987.5,87.5,6.6,25.0,850.5,812.16,626.07
2016,3,3,14,0,987.0,85.0,6.5,25.0,833.0,760.41,587.71
2016,3,3,14,15,980.5,84.0,6.35,25.0,806.5,703.6,543.41
2016,3,3,14,30,974.0,83.0,6.2,25.0,780.0,644.88,496.67
2016,3,3,14,45,961.0,83.5,6.1,25.0,744.0,582.5,446.07
2016,3,3,15,0,948.0,84.0,6.0,25.0,708.0,519.42,393.54
2016,3,3,15,15,935.0,82.0,5.85,24.5,666.0,453.75,338.22
2016,3,3,15,30,922.0,80.0,5.7,24.0,624.0,388.05,281.33
2016,3,3,15,45,906.5,76.5,5.55,24.0,576.0,320.64,221.76
2016,3,3,16,0,891.0,73.0,5.4,24.0,528.0,254.11,163.46
2016,3,3,16,15,865.5,70.0,5.05,23.5,474.5,187.64,109.25
2016,3,3,16,30,840.0,67.0,4.7,23.0,421.0,118.61,61.65
2016,3,3,16,45,805.0,62.5,4.35,22.5,364.0,56.12,42.94
2016,3,3,17,0,770.0,58.0,4.0,22.0,307.0,49.83,37.72
2016,3,3,17,15,712.5,52.5,3.65,20.5,249.0,45.57,34.27
2016,3,3,17,30,655.0,47.0,3.3,19.0,191.0,41.31,30.61
2016,3,3,17,45,555.0,39.0,2.95,18.0,136.0,34.59,24.49
2016,3,3,18,0,455.0,31.0,2.6,17.0,81.0,25.59,16.03
2016,3,3,18,15,227.5,15.5,2.6,16.5,40.5,12.55,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,229.5,17.0,1.6,8.5,44.0,194.56,114.6
2016,3,4,7,30,459.0,34.0,1.6,9.0,88.0,389.87,319.6
2016,3,4,7,45,559.5,42.5,1.65,10.0,144.0,493.8,409.75
2016,3,4,8,0,660.0,51.0,1.7,11.0,200.0,599.57,494.48
2016,3,4,8,15,717.0,56.5,1.85,12.0,259.0,680.26,555.67
2016,3,4,8,30,774.0,62.0,2.0,13.0,318.0,762.67,614.96
2016,3,4,8,45,810.0,66.5,2.15,14.0,375.0,826.5,658.08
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,889.5,699.18
2016,3,4,9,15,870.5,74.5,2.4,15.5,486.0,939.07,730.55
2016,3,4,9,30,895.0,78.0,2.5,16.0,540.0,975.56,752.46
2016,3,4,9,45,910.5,81.0,2.6,17.0,588.0,1010.17,771.51
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,1041.47,788.14
2016,3,4,10,15,938.5,86.0,2.55,18.5,678.0,1064.94,798.26
2016,3,4,10,30,951.0,88.0,2.4,19.0,720.0,1084.56,805.76
2016,3,4,10,45,957.5,90.5,2.3,19.5,753.5,1094.61,807.65
2016,3,4,11,0,964.0,93.0,2.2,20.0,787.0,1100.44,807.03
2016,3,4,11,15,970.0,94.5,2.1,20.0,813.5,1100.31,804.33
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,1095.87,799.1
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,1082.26,787.5
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,1064.48,773.57
2016,3,4,12,15,977.5,101.5,1.9,21.0,882.0,1041.91,759.01
2016,3,4,12,30,979.0,102.0,1.9,21.0,891.0,1015.35,742.02
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.5,981.36,718.91
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,943.89,693.63
2016,3,4,13,15,971.5,103.0,1.9,22.0,878.5,902.6,667.12
2016,3,4,13,30,969.0,103.0,1.9,22.0,869.0,858.2,638.37
2016,3,4,13,45,963.0,102.5,1.95,22.0,850.0,807.85,605.77
2016,3,4,14,0,957.0,102.0,2.0,22.0,831.0,755.13,569.25
2016,3,4,14,15,950.0,100.5,2.05,22.0,803.5,698.73,528.45
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,640.57,485.01
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,578.82,437.4
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,516.27,387.44
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,451.15,333.64
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,386.16,278.32
2016,3,4,15,45,872.5,88.5,2.25,22.0,571.5,316.59,218.66
2016,3,4,16,0,852.0,86.0,2.3,22.0,523.0,251.08,162.36
2016,3,4,16,15,825.0,82.0,2.05,21.0,469.5,185.32,109.55
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,122.65,67.31
2016,3,4,16,45,757.5,73.0,1.6,19.5,359.0,62.37,48.88
2016,3,4,17,0,717.0,68.0,1.4,19.0,302.0,57.43,44.86
2016,3,4,17,15,656.5,61.5,1.4,18.0,244.5,48.36,37.11
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,43.97,33.25
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,36.42,26.37
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,28.81,19.02
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,14.18,1.59
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,62.5,22.0,0.85,11.0,30.0,81.45,49.21
2016,3,5,7,30,125.0,44.0,1.0,12.0,60.0,160.59,129.83
2016,3,5,7,45,168.5,66.5,1.15,13.0,99.0,224.85,186.51
2016,3,5,8,0,212.0,89.0,1.3,14.0,138.0,291.55,243.05
2016,3,5,8,15,248.0,107.5,1.4,14.5,179.5,348.95,290.29
2016,3,5,8,30,284.0,126.0,1.5,15.0,221.0,408.55,337.54
2016,3,5,8,45,516.0,107.5,1.65,16.0,316.5,615.41,497.89
2016,3,5,9,0,748.0,89.0,1.8,17.0,412.0,828.81,648.57
2016,3,5,9,15,776.0,93.5,1.85,17.5,464.5,874.18,675.01
2016,3,5,9,30,804.0,98.0,1.9,18.0,517.0,923.82,705.6
2016,3,5,9,45,824.5,101.5,1.95,18.5,564.5,962.52,728.23
2016,3,5,10,0,845.0,105.0,2.0,19.0,612.0,998.22,748.73
2016,3,5,10,15,860.0,107.5,2.05,19.5,653.5,1023.88,762.51
2016,3,5,10,30,875.0,110.0,2.1,20.0,695.0,1045.9,774.04
2016,3,5,10,45,884.5,112.5,2.2,20.5,729.0,1058.46,780.19
2016,3,5,11,0,894.0,115.0,2.3,21.0,763.0,1054.09,775.64
2016,3,5,11,15,901.5,116.5,2.4,21.5,789.0,1055.41,775.12
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,1052.67,772.04
2016,3,5,11,45,912.0,120.0,2.6,22.5,832.5,1041.9,763.96
2016,3,5,12,0,915.0,122.0,2.7,23.0,850.0,1027.15,753.47
2016,3,5,12,15,917.0,122.5,2.75,23.0,858.5,1005.98,739.89
2016,3,5,12,30,919.0,123.0,2.8,23.0,867.0,981.04,723.94
2016,3,5,12,45,916.5,124.0,2.9,23.5,866.0,948.91,702.3
2016,3,5,13,0,914.0,125.0,3.0,24.0,865.0,913.51,678.44
2016,3,5,13,15,911.0,124.5,3.05,24.0,855.5,873.18,652.09
2016,3,5,13,30,908.0,124.0,3.1,24.0,846.0,829.99,623.59
2016,3,5,13,45,899.5,125.0,3.15,24.0,826.5,781.5,590.76
2016,3,5,14,0,891.0,126.0,3.2,24.0,807.0,731.01,554.23
2016,3,5,14,15,883.0,124.0,3.2,24.0,780.5,680.18,516.27
2016,3,5,14,30,875.0,122.0,3.2,24.0,754.0,623.01,472.76
2016,3,5,14,45,847.5,127.0,3.25,24.0,715.5,560.76,424.32
2016,3,5,15,0,820.0,132.0,3.3,24.0,677.0,499.59,375.3
2016,3,5,15,15,750.5,140.5,3.25,23.5,616.0,423.68,314.98
2016,3,5,15,30,681.0,149.0,3.2,23.0,555.0,356.24,260.24
2016,3,5,15,45,710.0,133.0,3.2,23.0,527.0,303.6,213.46
2016,3,5,16,0,739.0,117.0,3.2,23.0,499.0,246.89,163.17
2016,3,5,16,15,708.0,111.5,2.85,22.0,446.5,185.73,114.67
2016,3,5,16,30,677.0,106.0,2.5,21.0,394.0,128.36,76.3
2016,3,5,16,45,631.5,98.5,2.2,20.5,339.0,73.35,58.15
2016,3,5,17,0,586.0,91.0,1.9,20.0,284.0,69.0,54.7
2016,3,5,17,15,522.0,81.0,1.8,19.0,229.0,62.72,49.48
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,56.29,43.89
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,43.13,32.04
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,32.33,21.9
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,16.31,3.53
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,10.5,3.3,12.5,10.5,8.63,0.4
2016,3,6,7,30,0.0,21.0,3.4,13.0,21.0,17.3,8.83
2016,3,6,7,45,0.0,34.5,3.5,13.5,34.5,28.49,18.67
2016,3,6,8,0,0.0,48.0,3.6,14.0,48.0,39.71,28.45
2016,3,6,8,15,0.0,62.5,3.85,14.5,62.5,52.21,39.14
2016,3,6,8,30,0.0,77.0,4.1,15.0,77.0,65.33,50.16
2016,3,6,8,45,0.0,91.5,4.35,16.0,91.5,78.4,60.82
2016,3,6,9,0,0.0,106.0,4.6,17.0,106.0,91.44,71.25
2016,3,6,9,15,0.0,120.0,4.7,17.0,120.0,103.98,81.38
2016,3,6,9,30,0.0,134.0,4.8,17.0,134.0,116.5,91.42
2016,3,6,9,45,0.0,96.5,4.95,17.5,96.5,80.65,61.44
2016,3,6,10,0,0.0,59.0,5.1,18.0,59.0,48.97,35.03
2016,3,6,10,15,0.0,63.0,5.2,18.5,63.0,52.34,37.63
2016,3,6,10,30,0.0,67.0,5.3,19.0,67.0,55.71,40.22
2016,3,6,10,45,2.5,126.0,5.45,19.5,128.0,109.15,83.58
2016,3,6,11,0,5.0,185.0,5.6,20.0,189.0,165.24,128.3
2016,3,6,11,15,2.5,160.5,5.7,20.5,162.5,139.78,107.41
2016,3,6,11,30,0.0,136.0,5.8,21.0,136.0,115.15,87.32
2016,3,6,11,45,0.5,142.0,5.95,21.5,142.5,120.81,91.63
2016,3,6,12,0,1.0,148.0,6.1,22.0,149.0,126.43,95.86
2016,3,6,12,15,1.5,149.0,6.15,22.0,150.5,127.58,96.74
2016,3,6,12,30,2.0,150.0,6.2,22.0,152.0,128.7,97.62
2016,3,6,12,45,4.0,169.0,6.3,22.5,172.5,146.75,111.76
2016,3,6,13,0,6.0,188.0,6.4,23.0,193.0,164.55,125.62
2016,3,6,13,15,10.5,229.0,6.35,23.0,238.0,203.28,156.09
2016,3,6,13,30,15.0,270.0,6.3,23.0,283.0,241.33,185.82
2016,3,6,13,45,417.5,211.0,6.25,23.5,533.0,514.38,403.06
2016,3,6,14,0,820.0,152.0,6.2,24.0,783.0,710.6,550.72
2016,3,6,14,15,532.0,252.0,6.1,24.0,656.0,569.88,440.33
2016,3,6,14,30,244.0,352.0,6.0,24.0,529.0,442.61,340.75
2016,3,6,14,45,214.0,337.5,5.95,24.0,487.5,395.49,304.42
2016,3,6,15,0,184.0,323.0,5.9,24.0,446.0,351.66,270.24
2016,3,6,15,15,272.0,288.0,5.75,23.5,457.0,344.36,263.2
2016,3,6,15,30,360.0,253.0,5.6,23.0,468.0,324.17,244.28
2016,3,6,15,45,237.5,243.5,5.5,23.0,381.0,255.35,191.59
2016,3,6,16,0,115.0,234.0,5.4,23.0,294.0,202.0,152.98
2016,3,6,16,15,298.5,186.5,5.25,22.5,320.0,180.6,128.46
2016,3,6,16,30,482.0,139.0,5.1,22.0,346.0,134.46,88.18
2016,3,6,16,45,437.5,129.0,4.95,22.0,297.5,90.47,72.54
2016,3,6,17,0,393.0,119.0,4.8,22.0,249.0,84.74,67.82
2016,3,6,17,15,347.0,101.5,4.7,21.0,201.0,73.57,58.48
2016,3,6,17,30,301.0,84.0,4.6,20.0,153.0,61.96,48.45
2016,3,6,17,45,230.5,64.5,4.6,19.5,108.5,49.11,36.92
2016,3,6,18,0,160.0,45.0,4.6,19.0,64.0,34.67,23.69
2016,3,6,18,15,80.0,22.5,4.6,18.5,32.0,17.78,5.08
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.25,16.0,1.5,1.23,0.0
2016,3,7,7,30,0.0,3.0,4.5,16.0,3.0,2.46,0.0
2016,3,7,7,45,0.0,5.5,4.8,16.5,5.5,4.51,0.0
2016,3,7,8,0,0.0,8.0,5.1,17.0,8.0,6.57,0.0
2016,3,7,8,15,0.0,10.5,5.55,17.5,10.5,8.63,1.69
2016,3,7,8,30,0.0,13.0,6.0,18.0,13.0,10.7,3.42
2016,3,7,8,45,0.0,46.0,6.45,18.5,46.0,38.04,26.42
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,65.57,49.22
2016,3,7,9,15,0.0,88.0,7.0,19.5,88.0,73.38,55.39
2016,3,7,9,30,0.0,97.0,7.1,20.0,97.0,81.31,61.6
2016,3,7,9,45,0.0,54.5,7.25,20.5,54.5,45.2,31.65
2016,3,7,10,0,0.0,12.0,7.4,21.0,12.0,9.93,2.51
2016,3,7,10,15,1.0,89.0,7.3,21.0,90.0,75.09,55.81
2016,3,7,10,30,2.0,166.0,7.2,21.0,168.0,145.58,112.55
2016,3,7,10,45,3.5,173.5,7.1,21.0,176.5,153.52,118.69
2016,3,7,11,0,5.0,181.0,7.0,21.0,185.0,161.44,124.85
2016,3,7,11,15,69.0,280.5,6.9,21.0,334.5,339.32,267.16
2016,3,7,11,30,133.0,380.0,6.8,21.0,484.0,526.85,411.48
2016,3,7,11,45,128.5,393.0,6.75,21.0,495.0,528.94,411.77
2016,3,7,12,0,124.0,406.0,6.7,21.0,506.0,530.18,411.95
2016,3,7,12,15,133.0,412.0,6.65,21.0,520.0,536.12,416.27
2016,3,7,12,30,142.0,418.0,6.6,21.0,534.0,540.79,419.64
2016,3,7,12,45,98.5,397.5,6.6,21.0,478.0,456.09,354.47
2016,3,7,13,0,55.0,377.0,6.6,21.0,422.0,391.37,303.94
2016,3,7,13,15,34.0,316.0,6.6,21.0,344.0,310.89,241.67
2016,3,7,13,30,13.0,255.0,6.6,21.0,266.0,226.56,175.57
2016,3,7,13,45,12.0,243.5,6.6,21.5,253.0,214.38,165.85
2016,3,7,14,0,11.0,232.0,6.6,22.0,240.0,202.44,156.26
2016,3,7,14,15,6.0,191.0,6.65,22.0,195.5,163.43,125.56
2016,3,7,14,30,1.0,150.0,6.7,22.0,151.0,125.57,95.58
2016,3,7,14,45,0.5,115.5,6.75,22.0,116.0,96.42,72.42
2016,3,7,15,0,0.0,81.0,6.8,22.0,81.0,67.41,49.18
2016,3,7,15,15,78.5,182.5,6.65,21.5,230.0,183.32,141.79
2016,3,7,15,30,157.0,284.0,6.5,21.0,379.0,277.76,214.72
2016,3,7,15,45,98.5,248.5,6.4,21.0,306.5,221.31,170.72
2016,3,7,16,0,40.0,213.0,6.3,21.0,234.0,173.44,134.44
2016,3,7,16,15,137.0,197.5,6.05,20.5,258.5,167.03,125.64
2016,3,7,16,30,234.0,182.0,5.8,20.0,283.0,146.17,107.24
2016,3,7,16,45,193.5,167.0,5.6,20.0,243.0,118.43,97.2
2016,3,7,17,0,153.0,152.0,5.4,20.0,203.0,107.76,88.27
2016,3,7,17,15,124.0,126.0,5.35,19.5,162.5,90.76,73.78
2016,3,7,17,30,95.0,100.0,5.3,19.0,122.0,73.27,58.51
2016,3,7,17,45,68.0,73.0,5.25,19.0,86.5,54.7,41.87
2016,3,7,18,0,41.0,46.0,5.2,19.0,51.0,36.02,24.9
2016,3,7,18,15,20.5,23.0,5.25,18.5,25.5,18.71,6.36
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.8,18.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.8,18.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.85,18.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.9,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,5.05,19.5,3.5,2.88,0.0
2016,3,8,8,30,0.0,4.0,5.2,20.0,4.0,3.29,0.0
2016,3,8,8,45,18.0,90.0,5.35,20.5,98.0,100.54,78.86
2016,3,8,9,0,36.0,176.0,5.5,21.0,192.0,216.31,173.19
2016,3,8,9,15,108.0,209.5,5.55,21.5,265.5,340.88,273.78
2016,3,8,9,30,180.0,243.0,5.6,22.0,339.0,449.36,358.74
2016,3,8,9,45,125.0,259.0,5.65,22.5,328.5,412.58,326.42
2016,3,8,10,0,70.0,275.0,5.7,23.0,318.0,351.86,276.18
2016,3,8,10,15,78.5,297.5,5.55,23.0,348.5,382.52,299.26
2016,3,8,10,30,87.0,320.0,5.4,23.0,379.0,412.77,321.59
2016,3,8,10,45,113.0,342.5,5.25,23.5,423.5,460.3,356.7
2016,3,8,11,0,139.0,365.0,5.1,24.0,468.0,528.7,406.31
2016,3,8,11,15,324.5,332.5,4.9,24.0,583.0,695.93,532.45
2016,3,8,11,30,510.0,300.0,4.7,24.0,698.0,858.22,648.93
2016,3,8,11,45,523.0,306.0,4.55,24.0,721.5,864.34,650.57
2016,3,8,12,0,536.0,312.0,4.4,24.0,745.0,867.26,651.17
2016,3,8,12,15,704.0,225.5,4.25,24.0,800.5,927.18,695.51
2016,3,8,12,30,872.0,139.0,4.1,24.0,856.0,963.0,718.39
2016,3,8,12,45,726.5,222.0,3.95,24.0,819.0,891.55,668.37
2016,3,8,13,0,581.0,305.0,3.8,24.0,782.0,810.45,608.0
2016,3,8,13,15,722.5,222.0,3.6,24.0,809.0,823.19,619.44
2016,3,8,13,30,864.0,139.0,3.4,24.0,836.0,814.38,614.43
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.5,766.55,579.74
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,716.61,542.73
2016,3,8,14,15,845.5,134.5,3.0,24.0,772.5,662.58,502.22
2016,3,8,14,30,837.0,133.0,2.9,24.0,746.0,607.27,459.79
2016,3,8,14,45,811.0,137.5,2.8,24.5,708.5,547.13,411.83
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,486.34,362.45
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,424.38,311.86
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,363.35,260.74
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.5,301.63,208.62
2016,3,8,16,0,706.0,125.0,2.6,25.0,496.0,242.1,158.73
2016,3,8,16,15,674.5,119.0,2.4,24.5,444.5,182.61,112.36
2016,3,8,16,30,643.0,113.0,2.2,24.0,393.0,127.05,76.29
2016,3,8,16,45,599.5,105.0,2.05,23.5,339.0,77.17,60.65
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,73.05,57.47
2016,3,8,17,15,491.5,87.0,1.8,22.0,230.5,64.57,50.47
2016,3,8,17,30,427.0,77.0,1.7,21.0,176.0,57.73,44.63
2016,3,8,17,45,332.5,62.0,1.65,20.5,126.0,46.95,34.99
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,35.94,24.81
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,18.17,6.57
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.41,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.82,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.64,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.46,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.29,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.11,0.0
2016,3,9,8,45,0.0,18.0,3.7,18.5,18.0,14.84,6.88
2016,3,9,9,0,0.0,31.0,3.7,19.0,31.0,25.61,15.85
2016,3,9,9,15,0.0,38.5,3.65,19.0,38.5,31.85,20.99
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,38.1,26.09
2016,3,9,9,45,0.0,50.0,3.6,19.5,50.0,41.46,28.7
2016,3,9,10,0,0.0,54.0,3.6,20.0,54.0,44.82,31.3
2016,3,9,10,15,0.0,49.0,3.45,20.0,49.0,40.68,27.82
2016,3,9,10,30,0.0,44.0,3.3,20.0,44.0,36.54,24.36
2016,3,9,10,45,0.0,67.5,3.2,20.5,67.5,56.18,40.23
2016,3,9,11,0,0.0,91.0,3.1,21.0,91.0,75.88,55.96
2016,3,9,11,15,0.0,102.0,3.2,20.5,102.0,85.4,63.62
2016,3,9,11,30,0.0,113.0,3.3,20.0,113.0,94.97,71.35
2016,3,9,11,45,13.5,217.5,3.45,20.0,228.5,201.33,156.2
2016,3,9,12,0,27.0,322.0,3.6,20.0,344.0,329.13,255.07
2016,3,9,12,15,26.5,323.0,3.6,20.0,344.5,326.02,252.13
2016,3,9,12,30,26.0,324.0,3.6,20.0,345.0,322.84,249.57
2016,3,9,12,45,14.0,237.5,3.6,20.5,249.0,215.78,166.4
2016,3,9,13,0,2.0,151.0,3.6,21.0,153.0,128.99,97.85
2016,3,9,13,15,1.0,145.0,3.65,21.0,146.0,122.75,93.01
2016,3,9,13,30,0.0,139.0,3.7,21.0,139.0,116.63,88.18
2016,3,9,13,45,4.5,176.5,3.75,21.0,180.5,151.51,116.02
2016,3,9,14,0,9.0,214.0,3.8,21.0,222.0,185.64,143.05
2016,3,9,14,15,7.0,199.0,3.8,21.0,205.0,170.65,131.3
2016,3,9,14,30,5.0,184.0,3.8,21.0,188.0,156.05,119.93
2016,3,9,14,45,7.0,196.5,3.85,21.0,201.5,166.47,128.4
2016,3,9,15,0,9.0,209.0,3.9,21.0,215.0,176.26,136.34
2016,3,9,15,15,4.5,128.5,3.75,20.5,131.5,108.21,82.46
2016,3,9,15,30,0.0,48.0,3.6,20.0,48.0,39.81,27.19
2016,3,9,15,45,0.0,83.0,3.45,20.0,83.0,68.98,51.29
2016,3,9,16,0,0.0,118.0,3.3,20.0,118.0,96.9,74.3
2016,3,9,16,15,0.0,63.0,3.1,19.5,63.0,52.23,37.86
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,5.76,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,4.93,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.41,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.82,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.64,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.46,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.29,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.11,0.0
2016,3,10,8,45,0.0,31.5,4.15,14.5,31.5,26.01,16.62
2016,3,10,9,0,0.0,58.0,4.3,15.0,58.0,48.04,35.18
2016,3,10,9,15,4.5,121.0,4.6,15.0,123.5,108.66,86.06
2016,3,10,9,30,9.0,184.0,4.9,15.0,189.0,174.94,140.65
2016,3,10,9,45,9.5,195.0,5.2,15.5,201.0,184.54,147.76
2016,3,10,10,0,10.0,206.0,5.5,16.0,213.0,194.27,155.01
2016,3,10,10,15,5.0,166.0,5.7,16.0,169.5,149.0,117.64
2016,3,10,10,30,0.0,126.0,5.9,16.0,126.0,106.66,82.59
2016,3,10,10,45,0.0,129.5,6.1,16.5,129.5,109.65,84.74
2016,3,10,11,0,0.0,133.0,6.3,17.0,133.0,112.65,86.87
2016,3,10,11,15,0.0,137.0,6.3,17.0,137.5,116.09,89.53
2016,3,10,11,30,0.0,141.0,6.3,17.0,142.0,119.51,92.19
2016,3,10,11,45,0.0,106.5,6.3,17.5,107.0,89.34,67.47
2016,3,10,12,0,0.0,72.0,6.3,18.0,72.0,60.08,43.53
2016,3,10,12,15,0.0,73.0,6.15,18.0,73.0,60.93,44.21
2016,3,10,12,30,0.0,74.0,6.0,18.0,74.0,61.78,44.88
2016,3,10,12,45,6.5,165.5,5.9,18.0,171.5,145.8,113.0
2016,3,10,13,0,13.0,257.0,5.8,18.0,269.0,230.82,180.77
2016,3,10,13,15,11.5,243.0,5.7,17.5,253.5,215.95,169.18
2016,3,10,13,30,10.0,229.0,5.6,17.0,238.0,201.39,157.93
2016,3,10,13,45,83.0,312.0,5.6,17.0,377.5,332.58,263.41
2016,3,10,14,0,156.0,395.0,5.6,17.0,517.0,454.44,358.44
2016,3,10,14,15,82.0,303.5,5.45,17.0,368.0,310.07,245.0
2016,3,10,14,30,8.0,212.0,5.3,17.0,219.0,180.92,141.86
2016,3,10,14,45,11.5,225.0,5.2,17.0,234.0,192.03,151.13
2016,3,10,15,0,15.0,238.0,5.1,17.0,249.0,202.22,159.47
2016,3,10,15,15,7.5,198.0,5.0,17.0,203.5,165.19,129.93
2016,3,10,15,30,0.0,158.0,4.9,17.0,158.0,129.62,101.47
2016,3,10,15,45,0.0,153.0,4.8,17.0,153.0,124.9,97.93
2016,3,10,16,0,0.0,148.0,4.7,17.0,148.0,120.05,94.26
2016,3,10,16,15,0.0,101.0,4.45,16.5,101.0,83.15,64.16
2016,3,10,16,30,0.0,54.0,4.2,16.0,54.0,44.71,32.24
2016,3,10,16,45,0.0,46.5,3.95,16.0,46.5,38.45,28.5
2016,3,10,17,0,0.0,39.0,3.7,16.0,39.0,32.21,23.05
2016,3,10,17,15,0.0,32.0,3.65,15.5,32.0,26.4,17.96
2016,3,10,17,30,0.0,25.0,3.6,15.0,25.0,20.6,12.77
2016,3,10,17,45,0.0,18.0,3.55,15.0,18.0,14.81,7.48
2016,3,10,18,0,0.0,11.0,3.5,15.0,11.0,9.03,2.18
2016,3,10,18,15,0.0,5.5,3.6,15.0,5.5,4.51,0.0
2016,3,10,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,1.15,13.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,1.1,13.0,7.0,5.75,0.0
2016,3,11,7,15,0.0,25.5,1.2,13.5,25.5,21.38,11.45
2016,3,11,7,30,0.0,44.0,1.3,14.0,44.0,39.89,27.99
2016,3,11,7,45,2.5,67.0,1.4,14.5,68.0,64.9,49.71
2016,3,11,8,0,5.0,90.0,1.5,15.0,92.0,89.23,70.55
2016,3,11,8,15,13.0,112.5,1.55,15.0,117.0,117.11,94.28
2016,3,11,8,30,21.0,135.0,1.6,15.0,142.0,145.3,117.83
2016,3,11,8,45,87.5,168.0,1.7,15.5,206.5,255.09,209.3
2016,3,11,9,0,154.0,201.0,1.8,16.0,271.0,373.16,303.34
2016,3,11,9,15,77.0,142.0,2.1,16.5,177.0,227.18,184.24
2016,3,11,9,30,0.0,83.0,2.4,17.0,83.0,68.97,51.83
2016,3,11,9,45,3.0,137.5,2.75,17.5,139.5,121.3,94.77
2016,3,11,10,0,6.0,192.0,3.1,18.0,196.0,176.05,138.56
2016,3,11,10,15,3.0,107.0,3.15,18.0,109.0,92.8,70.83
2016,3,11,10,30,0.0,22.0,3.2,18.0,22.0,18.25,9.45
2016,3,11,10,45,0.0,23.0,3.3,18.5,23.0,19.09,10.11
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,19.94,10.74
2016,3,11,11,15,139.5,205.5,3.35,19.0,316.0,367.61,292.02
2016,3,11,11,30,279.0,387.0,3.3,19.0,608.0,697.79,536.3
2016,3,11,11,45,267.0,398.5,3.25,19.5,614.0,687.6,524.59
2016,3,11,12,0,255.0,410.0,3.2,20.0,620.0,676.1,514.3
2016,3,11,12,15,581.0,268.0,3.1,20.0,751.0,844.82,641.46
2016,3,11,12,30,907.0,126.0,3.0,20.0,882.0,968.01,725.84
2016,3,11,12,45,469.0,234.5,2.9,20.0,626.0,666.94,511.43
2016,3,11,13,0,31.0,343.0,2.8,20.0,370.0,336.46,257.91
2016,3,11,13,15,315.0,317.0,2.8,20.0,575.5,561.16,433.6
2016,3,11,13,30,599.0,291.0,2.8,20.0,781.0,747.11,569.38
2016,3,11,13,45,394.0,344.0,2.85,20.0,663.5,602.83,461.32
2016,3,11,14,0,189.0,397.0,2.9,20.0,546.0,477.55,366.61
2016,3,11,14,15,97.0,291.0,2.9,20.0,368.0,314.54,243.76
2016,3,11,14,30,5.0,185.0,2.9,20.0,190.0,156.79,120.54
2016,3,11,14,45,4.0,179.5,2.95,20.0,183.0,150.9,116.33
2016,3,11,15,0,3.0,174.0,3.0,20.0,176.0,145.12,111.96
2016,3,11,15,15,1.5,110.5,2.85,19.5,111.5,92.36,69.95
2016,3,11,15,30,0.0,47.0,2.7,19.0,47.0,38.98,26.62
2016,3,11,15,45,0.0,92.0,2.6,19.0,92.0,76.5,57.64
2016,3,11,16,0,0.0,137.0,2.5,19.0,137.0,111.63,86.56
2016,3,11,16,15,215.0,146.0,2.25,18.5,241.5,137.82,98.93
2016,3,11,16,30,430.0,155.0,2.0,18.0,346.0,136.3,93.63
2016,3,11,16,45,394.5,141.0,1.75,18.0,298.5,97.46,79.53
2016,3,11,17,0,359.0,127.0,1.5,18.0,251.0,89.43,72.84
2016,3,11,17,15,325.0,107.5,1.3,17.5,204.5,77.23,62.46
2016,3,11,17,30,291.0,88.0,1.1,17.0,158.0,64.49,51.32
2016,3,11,17,45,222.5,68.5,0.9,16.5,114.0,51.93,40.04
2016,3,11,18,0,154.0,49.0,0.7,16.0,70.0,37.59,26.88
2016,3,11,18,15,77.0,28.5,0.7,15.5,39.0,22.24,11.07
2016,3,11,18,30,0.0,8.0,0.7,15.0,8.0,6.83,0.0
2016,3,11,18,45,0.0,4.0,0.7,15.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,7.26,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,72.7,0.0
2016,3,12,7,15,200.5,35.5,1.7,12.5,62.0,206.06,162.07
2016,3,12,7,30,328.0,54.0,1.7,13.0,104.0,323.23,266.8
2016,3,12,7,45,429.0,64.0,1.75,13.5,158.0,425.61,353.8
2016,3,12,8,0,530.0,74.0,1.8,14.0,212.0,535.58,442.14
2016,3,12,8,15,586.5,82.0,1.9,14.5,268.5,613.62,501.14
2016,3,12,8,30,643.0,90.0,2.0,15.0,325.0,693.74,559.32
2016,3,12,8,45,452.0,142.0,2.15,15.5,320.0,600.75,486.12
2016,3,12,9,0,261.0,194.0,2.3,16.0,315.0,481.01,389.11
2016,3,12,9,15,259.5,220.5,2.35,16.5,352.5,515.15,413.59
2016,3,12,9,30,258.0,247.0,2.4,17.0,390.0,547.6,435.43
2016,3,12,9,45,138.0,238.5,2.5,17.5,315.5,397.7,316.77
2016,3,12,10,0,18.0,230.0,2.6,18.0,241.0,226.09,178.05
2016,3,12,10,15,83.0,285.5,2.55,18.5,342.5,370.18,292.14
2016,3,12,10,30,148.0,341.0,2.5,19.0,444.0,518.04,402.78
2016,3,12,10,45,138.5,357.0,2.45,19.5,457.5,521.54,402.28
2016,3,12,11,0,129.0,373.0,2.4,20.0,471.0,524.12,402.05
2016,3,12,11,15,273.0,358.5,2.4,20.0,573.5,668.98,509.94
2016,3,12,11,30,417.0,344.0,2.4,20.0,676.0,789.08,595.85
2016,3,12,11,45,673.0,228.0,2.4,20.5,777.0,935.79,699.21
2016,3,12,12,0,929.0,112.0,2.4,21.0,878.0,1025.46,754.98
2016,3,12,12,15,515.0,265.5,2.45,21.0,690.5,779.14,585.74
2016,3,12,12,30,101.0,419.0,2.5,21.0,503.0,483.96,366.68
2016,3,12,12,45,205.5,413.5,2.55,21.0,585.5,577.65,438.92
2016,3,12,13,0,310.0,408.0,2.6,21.0,668.0,660.67,499.62
2016,3,12,13,15,329.5,397.5,2.6,21.0,670.5,646.97,489.59
2016,3,12,13,30,349.0,387.0,2.6,21.0,673.0,630.84,478.35
2016,3,12,13,45,351.0,376.5,2.65,21.0,659.5,599.55,455.98
2016,3,12,14,0,353.0,366.0,2.7,21.0,646.0,567.32,432.63
2016,3,12,14,15,288.5,366.5,2.65,21.0,590.0,502.17,383.77
2016,3,12,14,30,224.0,367.0,2.6,21.0,534.0,438.5,335.79
2016,3,12,14,45,227.0,348.5,2.6,21.0,511.5,406.17,311.3
2016,3,12,15,0,230.0,330.0,2.6,21.0,489.0,373.5,285.89
2016,3,12,15,15,531.5,219.5,2.6,20.5,556.5,389.1,293.24
2016,3,12,15,30,833.0,109.0,2.6,20.0,624.0,367.04,265.99
2016,3,12,15,45,506.5,176.5,2.6,20.0,482.5,271.56,195.63
2016,3,12,16,0,180.0,244.0,2.6,20.0,341.0,218.95,164.35
2016,3,12,16,15,464.0,167.0,2.45,19.5,382.5,182.1,123.34
2016,3,12,16,30,748.0,90.0,2.3,19.0,424.0,111.44,63.07
2016,3,12,16,45,718.5,82.5,2.2,19.0,369.5,61.51,48.19
2016,3,12,17,0,689.0,75.0,2.1,19.0,315.0,57.11,44.54
2016,3,12,17,15,632.5,68.0,1.95,18.0,258.0,52.65,40.89
2016,3,12,17,30,576.0,61.0,1.8,17.0,201.0,48.13,37.0
2016,3,12,17,45,492.5,50.5,1.65,16.5,147.5,40.48,30.04
2016,3,12,18,0,409.0,40.0,1.5,16.0,94.0,32.68,22.67
2016,3,12,18,15,251.0,25.5,1.55,15.5,53.5,20.92,10.39
2016,3,12,18,30,93.0,11.0,1.6,15.0,13.0,9.39,0.0
2016,3,12,18,45,46.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,63.5,9.0,2.9,12.5,12.0,40.79,0.0
2016,3,13,7,0,127.0,18.0,3.2,13.0,24.0,115.83,6.38
2016,3,13,7,15,273.5,33.0,3.25,13.5,69.0,249.53,198.64
2016,3,13,7,30,420.0,48.0,3.3,14.0,114.0,380.0,314.81
2016,3,13,7,45,525.5,55.5,3.4,15.0,172.5,486.26,404.62
2016,3,13,8,0,631.0,63.0,3.5,16.0,231.0,600.18,494.46
2016,3,13,8,15,686.0,69.5,3.55,16.5,290.5,678.68,553.46
2016,3,13,8,30,741.0,76.0,3.6,17.0,350.0,753.56,607.29
2016,3,13,8,45,790.5,77.5,3.65,18.0,410.5,824.56,655.02
2016,3,13,9,0,840.0,79.0,3.7,19.0,471.0,895.34,700.86
2016,3,13,9,15,864.5,82.0,3.8,19.5,525.5,943.74,731.3
2016,3,13,9,30,889.0,85.0,3.9,20.0,580.0,978.85,752.17
2016,3,13,9,45,911.5,86.0,4.05,21.0,630.0,1017.22,774.05
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,1052.53,793.55
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,1074.48,805.53
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,1092.48,814.98
