Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,598.94,454.87
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,536.46,404.34
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,473.67,351.96
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,409.02,296.57
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,344.45,240.15
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,278.4,182.79
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,213.37,128.76
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,142.13,77.57
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,79.72,49.85
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,63.29,49.47
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,61.03,47.82
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,56.98,44.62
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,48.51,37.4
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,43.24,32.81
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,37.92,27.94
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,28.93,19.46
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.82,8.39
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,67.32,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,213.2,160.82
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,338.54,278.32
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,430.64,358.13
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,530.67,439.97
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,607.78,498.76
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,683.66,553.3
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,749.31,598.31
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,814.83,641.72
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,868.13,673.97
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,919.64,704.16
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,951.44,720.47
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,990.31,741.27
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,1020.0,756.51
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,1046.16,769.41
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,1064.54,778.76
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1078.9,785.69
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1086.01,787.27
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1088.87,786.39
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,1083.87,782.91
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,1074.58,776.94
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,1059.55,766.0
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1040.34,752.56
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1014.7,736.57
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,985.18,718.1
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,949.74,695.71
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,910.85,670.92
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,867.45,642.56
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,821.05,611.94
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,769.66,575.01
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,715.89,535.0
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,658.8,493.27
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,599.99,448.76
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,537.66,399.2
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,474.53,347.37
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,409.4,292.5
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,344.29,236.48
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,278.18,179.88
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,213.13,126.69
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,142.01,76.58
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,79.68,50.17
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,64.1,49.54
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,61.11,47.28
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,57.45,44.56
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,49.33,37.8
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,43.69,32.93
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,37.96,27.74
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,28.94,19.32
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.69
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,62.99,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,205.37,158.08
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,326.47,270.67
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,417.4,350.55
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,516.0,432.8
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,593.59,493.63
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,674.11,553.0
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,733.91,595.5
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,798.42,640.34
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,852.73,675.31
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,905.4,708.29
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,946.82,733.25
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,974.41,748.3
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,1004.54,763.62
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,1031.22,776.4
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,1049.66,784.36
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,1064.17,789.75
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,1071.04,789.04
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,1073.74,785.78
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,1069.19,781.08
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1060.42,773.87
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,1045.01,761.06
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,1025.54,745.86
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,999.75,728.2
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,970.2,708.23
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,936.15,684.03
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,898.68,657.7
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,855.15,628.66
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,808.77,597.6
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,758.28,560.42
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,705.48,520.79
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,649.01,478.45
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,590.89,433.8
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,529.32,385.79
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,467.02,335.65
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,403.37,283.62
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,339.81,230.37
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,274.61,175.55
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,204.44,119.42
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,140.61,75.89
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,79.52,50.87
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,65.95,50.56
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,63.09,48.34
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,54.63,41.56
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,51.32,39.05
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,45.42,34.02
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,39.41,28.64
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,30.08,20.09
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,20.59,9.51
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,104.34,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,225.67,174.86
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,347.34,286.05
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,436.9,363.79
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,533.79,443.39
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,609.36,501.15
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,683.22,554.2
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,747.17,597.78
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,810.86,639.64
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,863.51,672.31
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,914.31,702.92
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,945.17,720.22
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,983.14,742.35
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,1012.03,758.45
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,1037.38,772.2
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,1055.41,781.16
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,1069.45,787.65
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,1075.27,789.28
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,1076.89,788.4
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,1072.27,784.83
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1063.39,778.68
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,1047.86,767.16
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,1028.22,753.09
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,1002.23,736.11
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,972.44,716.65
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,936.85,693.52
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,897.91,668.16
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,854.19,638.77
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,807.61,607.2
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,757.06,570.75
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,704.26,531.47
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,647.63,488.12
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,589.34,442.27
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,507.23,377.94
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,439.65,324.88
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,393.95,284.18
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,337.9,232.03
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,272.74,176.01
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,202.53,118.98
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,138.63,75.06
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,77.34,50.35
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,65.93,50.78
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,63.8,49.17
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,55.31,42.23
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,52.04,39.66
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,46.54,34.98
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,40.99,30.01
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,31.3,21.15
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.42,10.43
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,45.56,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,131.09,99.97
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,211.15,172.3
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,303.72,252.13
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,392.57,326.76
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,227.29,189.35
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,43.02,30.65
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,95.91,74.8
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,153.53,121.71
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,238.48,190.49
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,311.66,248.19
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,635.94,505.55
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,927.34,716.96
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,962.51,736.74
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,1001.77,760.82
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,1023.02,774.35
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,1027.34,776.5
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,977.71,740.21
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,892.61,674.68
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,894.29,675.04
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,892.88,672.9
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,831.55,625.98
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,759.73,571.89
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,889.96,671.62
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,970.64,728.54
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,940.8,705.85
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,906.95,681.09
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,864.12,651.5
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,818.2,619.64
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,769.0,583.3
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,716.71,543.54
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,658.91,498.49
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,599.31,450.89
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,535.62,398.94
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,472.61,346.24
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,407.69,291.35
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,342.92,235.59
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,276.93,178.62
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,204.92,119.92
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,147.09,87.88
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,117.85,94.2
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,86.12,67.99
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,60.38,46.42
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,57.07,43.94
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,53.73,41.3
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,43.74,32.7
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,38.0,27.58
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,29.8,20.01
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,21.53,10.87
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,11.1,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,22.34,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,159.01,123.57
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,277.32,226.66
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,349.81,289.6
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,427.86,354.67
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,500.67,412.24
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,571.46,466.08
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,638.82,515.1
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,707.25,563.26
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,813.36,636.11
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,929.2,712.68
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,969.63,736.51
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,996.14,751.29
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,1026.43,767.22
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,1053.34,780.75
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,1070.39,788.62
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,1083.37,793.98
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,1087.65,794.22
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,1087.62,791.91
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1082.21,787.51
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1072.51,780.55
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1048.23,762.77
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,1019.92,742.62
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,994.13,725.38
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,964.69,705.77
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,836.04,615.11
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,691.74,508.79
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,660.69,486.98
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,629.25,464.14
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,560.09,413.84
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,494.24,365.76
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,509.43,377.37
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,509.62,376.28
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,460.57,338.68
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,412.99,301.76
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,366.0,265.22
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,323.4,231.5
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,269.85,181.76
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,199.91,118.88
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,142.45,80.08
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,85.02,65.99
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,70.02,53.86
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,67.85,52.36
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,63.61,49.24
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,59.24,45.88
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,52.92,40.53
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,46.49,34.81
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,35.35,24.64
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.55,11.79
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,18.52,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,124.73,96.75
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,230.67,189.67
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,303.26,253.01
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,381.34,318.82
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,456.09,379.52
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,536.03,442.08
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,390.04,320.98
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,208.39,167.23
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,447.39,363.39
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,684.99,546.94
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,692.93,547.74
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,677.48,532.61
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,745.05,580.84
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,793.18,614.24
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,758.16,584.09
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,739.61,565.99
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,735.42,560.07
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,729.08,552.69
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,746.52,564.28
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,761.69,574.07
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,794.28,596.57
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,835.37,624.19
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,795.1,593.92
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,745.49,557.7
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,700.09,522.67
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,655.87,488.54
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,552.54,413.01
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,459.37,343.95
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,471.7,353.65
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,474.82,356.0
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,377.77,284.14
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,291.78,219.95
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,389.81,292.47
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,444.06,325.17
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,364.4,264.93
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,310.78,227.71
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,269.52,186.76
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,205.06,127.0
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,147.57,88.49
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,93.53,73.78
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,86.82,68.45
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,84.14,66.44
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,76.74,60.6
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,70.44,55.53
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,61.59,48.03
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,52.53,40.04
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,38.37,27.29
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,23.83,13.06
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,13.95,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,37.75,10.14
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,125.49,97.43
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,204.78,167.47
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,302.41,251.43
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,399.17,332.47
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,402.75,333.48
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,381.43,314.1
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,544.72,444.79
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,712.13,571.88
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,426.18,346.46
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,80.11,60.12
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,386.03,309.77
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,666.91,522.84
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,518.49,405.38
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,364.05,282.18
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,190.51,147.37
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,30.8,19.25
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,402.0,315.33
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,754.35,573.11
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,700.21,529.62
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,628.36,475.45
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,714.67,539.12
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,778.96,585.37
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,598.55,452.24
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,402.87,304.51
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,403.43,304.89
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,403.36,304.28
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,613.28,466.47
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,763.78,577.78
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,715.5,541.1
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,665.78,503.67
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,612.77,463.9
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,558.84,422.19
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,499.92,374.7
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,441.67,326.36
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,320.26,236.22
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,248.75,188.97
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,226.92,172.06
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,204.75,154.92
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,132.55,100.33
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,62.26,47.6
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,54.72,41.39
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,47.2,35.1
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,53.52,40.77
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,69.8,55.01
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,60.66,47.15
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,51.26,38.78
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,38.45,27.19
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.37,14.32
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,25.25,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,73.5,32.45
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,177.73,140.01
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,275.14,225.52
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,162.16,133.82
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,16.47,8.37
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,21.85,12.89
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,27.25,17.31
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,46.37,33.16
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,65.59,48.84
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,90.71,68.99
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,116.5,89.3
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,109.55,83.22
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,102.99,77.55
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,128.98,97.95
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,155.14,118.2
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,194.89,148.91
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,234.76,179.25
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,196.59,149.11
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,159.65,120.02
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,163.43,123.12
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,167.14,126.15
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,179.44,135.57
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,191.56,144.82
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,334.04,254.5
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,464.74,352.19
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,408.87,309.73
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,355.48,269.43
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,220.27,167.03
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,97.92,71.97
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,92.38,67.76
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,86.87,63.5
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,109.55,81.49
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,131.73,99.05
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,133.23,100.17
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,134.63,101.26
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,131.61,99.11
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,128.66,97.05
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,184.15,138.12
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,219.0,162.37
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,166.71,125.72
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,124.19,99.55
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,123.39,99.29
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,117.09,94.35
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,101.39,81.5
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,87.85,70.24
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,69.87,54.87
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,51.7,39.02
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,34.42,23.68
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,16.5,7.42
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,9.03,1.68
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,14.81,6.68
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,22.25,13.02
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,29.71,19.29
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,26.4,16.46
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,23.11,13.61
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,44.29,31.01
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,65.59,48.22
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,282.41,225.11
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,492.84,387.24
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,501.52,389.76
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,507.72,391.14
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,479.92,367.07
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,429.69,326.93
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,553.12,417.76
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,675.88,503.8
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,848.88,627.34
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,999.09,725.63
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,996.67,720.15
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,990.36,713.45
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,981.5,703.77
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,968.48,691.5
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,944.4,674.64
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,916.83,655.71
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,874.9,626.38
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,842.11,603.14
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,801.98,576.74
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,759.28,547.1
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,713.41,514.13
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,665.03,478.8
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,612.09,440.38
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,558.39,400.26
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,319.1,230.95
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,135.4,98.41
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,224.79,164.29
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,295.72,212.98
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,262.92,186.96
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,228.32,160.57
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,161.96,104.54
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,71.13,53.55
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,67.12,50.59
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,63.22,47.55
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,59.59,44.88
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,55.86,42.02
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,49.9,37.03
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,43.78,31.69
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,34.3,23.22
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,24.6,13.74
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,12.8,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,34.62,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,106.7,63.89
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,193.59,155.19
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,285.06,236.19
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,363.76,304.42
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,449.41,375.73
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,284.74,238.56
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,82.14,63.79
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,97.82,76.65
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,113.47,89.12
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,123.33,96.68
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,133.24,104.21
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,209.53,165.79
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,307.67,242.67
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,183.43,143.3
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,65.0,47.29
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,68.4,49.9
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,71.81,52.43
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,67.25,48.58
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,62.68,44.76
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,251.96,194.02
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,442.39,336.9
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,364.4,277.67
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,277.13,211.46
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,228.66,174.52
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,181.37,138.01
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,237.88,181.46
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,293.37,223.25
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,242.01,184.11
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,191.93,145.75
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,233.08,177.31
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,272.7,207.18
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,208.9,158.49
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,146.54,110.41
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,137.85,103.84
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,129.39,97.41
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,144.43,109.62
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,158.46,121.05
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,168.87,129.25
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,177.05,135.74
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,161.08,123.95
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,145.18,117.8
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,129.41,105.0
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,113.48,91.91
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,91.4,73.53
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,79.29,63.4
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,69.43,54.96
