Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,9.39,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,36.43,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,140.15,101.48
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,235.05,189.84
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,317.48,262.62
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,409.21,340.63
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,481.4,400.53
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,557.34,461.01
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,622.23,510.92
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,685.31,556.58
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,740.41,594.53
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,794.57,630.96
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,840.53,660.74
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,884.42,688.63
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,909.69,702.82
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,941.37,721.52
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,966.12,735.27
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,987.34,746.63
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,1001.47,752.88
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,1011.71,756.65
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,1014.59,756.01
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,1013.41,752.88
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,1006.26,747.42
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,995.09,739.46
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,978.1,726.37
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,957.28,710.91
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,930.61,692.66
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,900.54,672.19
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,866.02,647.74
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,828.51,621.26
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,785.87,591.86
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,740.67,558.76
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,692.08,522.47
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,641.39,483.68
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,587.71,441.46
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,532.55,396.88
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,474.12,348.67
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,415.03,298.58
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,354.77,246.58
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,294.65,194.53
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,233.61,143.57
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,165.59,92.35
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,105.53,59.7
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,70.65,54.77
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,68.52,53.2
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,66.27,51.5
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,63.39,49.43
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,55.4,42.85
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,50.92,39.11
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,46.34,35.13
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,39.46,28.97
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.48,22.44
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,20.76,10.73
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,9.39,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,37.43,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,140.58,102.14
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,236.06,189.14
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,315.89,259.12
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,404.41,334.04
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,476.33,392.24
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,552.02,450.72
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,617.15,498.56
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,683.51,544.43
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,734.92,579.01
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,789.0,614.88
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,834.96,643.08
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,878.9,669.39
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,914.6,690.65
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,936.95,702.75
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,961.86,716.68
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,983.29,728.25
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,997.18,735.96
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,1007.23,741.32
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,1011.42,741.54
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,1011.58,739.31
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,811.66,601.05
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,569.25,421.95
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,792.51,588.94
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,958.0,701.17
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,932.13,682.59
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,902.82,663.27
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,867.81,638.85
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,829.79,612.43
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,787.84,583.88
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,743.26,551.72
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,694.85,516.11
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,644.28,478.02
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,590.3,436.36
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,534.77,392.29
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,476.39,344.8
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,417.43,295.54
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,357.13,244.75
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,296.9,193.69
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,235.59,143.21
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,167.64,92.86
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,107.61,60.86
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,73.42,56.4
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,71.05,54.65
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,68.53,52.75
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,60.21,46.09
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,57.58,44.18
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,52.83,40.26
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,47.96,36.07
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,41.1,30.02
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,34.16,23.59
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,22.48,12.08
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,11.1,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,61.34,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,173.11,126.2
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,273.26,215.89
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,351.54,283.43
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,437.7,354.57
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,508.67,410.77
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,580.05,464.64
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,641.45,507.6
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,703.12,547.81
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,756.77,582.01
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,809.21,614.54
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,851.12,638.48
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,881.49,654.38
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,915.16,673.1
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,945.77,689.59
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,967.51,700.91
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,985.56,709.99
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,998.23,715.27
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,1007.01,718.18
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,1008.46,715.91
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,1005.85,711.34
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,997.77,705.68
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,985.7,697.73
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,907.64,646.05
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,807.04,574.48
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,809.83,577.89
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,808.77,577.72
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,752.42,540.14
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,697.17,503.14
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,726.07,527.69
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,729.31,533.0
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,680.83,498.2
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,630.38,461.37
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,564.47,411.67
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,510.66,370.89
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,438.87,318.23
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,383.84,278.15
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,343.92,246.91
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,303.43,214.89
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,252.37,172.18
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,197.22,128.26
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,155.1,106.49
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,142.52,112.7
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,107.77,84.57
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,77.42,59.69
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,75.4,58.5
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,73.36,57.2
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,64.51,49.87
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,55.15,41.92
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,43.78,32.06
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,33.87,23.17
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,22.74,12.3
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,12.8,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,69.06,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,163.15,120.05
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,258.75,205.62
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,335.55,272.07
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,420.0,342.15
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,490.51,398.4
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,564.41,454.64
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,626.55,498.93
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,686.28,538.55
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,739.87,575.11
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,792.42,610.33
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,838.15,639.06
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,881.82,665.95
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,906.53,679.7
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,937.56,697.73
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,962.46,710.53
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,983.93,721.05
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,997.96,726.76
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,1008.12,730.08
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,1011.36,729.12
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,1010.58,725.8
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,1002.92,719.16
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,991.23,710.16
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,975.55,697.98
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,955.96,683.5
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,929.14,665.91
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,898.88,646.21
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,864.53,624.36
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,827.08,600.41
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,784.44,572.49
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,739.14,540.75
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,690.22,505.01
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,639.23,466.87
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,584.96,427.03
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,529.12,384.47
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,470.93,337.99
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,412.28,289.65
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,351.81,238.82
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,291.4,187.74
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,230.33,138.01
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,170.49,94.57
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,102.68,57.1
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,69.92,53.22
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,68.11,52.05
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,66.2,50.77
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,63.32,48.73
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,55.34,42.25
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,51.25,38.9
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,47.09,35.33
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,40.24,29.3
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,33.25,22.88
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,22.45,12.35
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,11.95,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,15.24,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,42.07,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,126.27,92.99
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,203.72,162.54
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,276.89,226.39
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,358.7,295.67
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,390.4,321.91
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,419.11,344.39
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,349.0,284.8
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,249.42,200.45
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,407.6,327.99
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,546.14,435.32
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,689.75,543.54
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,828.54,641.95
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,863.69,662.89
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,896.15,682.36
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,919.24,695.58
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,938.95,706.53
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,953.52,714.71
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,964.47,720.54
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,967.94,720.4
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,967.58,717.87
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,960.93,711.29
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,950.48,702.36
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,898.1,662.83
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,835.99,613.76
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,862.69,637.43
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,861.71,638.85
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,762.36,564.82
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,656.84,484.01
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,633.99,468.41
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,609.27,450.81
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,525.4,389.29
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,453.3,336.1
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,497.55,369.47
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,509.74,374.79
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,434.29,316.82
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,387.43,282.61
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,275.58,202.17
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,190.64,143.13
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,190.2,128.45
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,170.11,99.75
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,116.12,71.05
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,87.32,67.74
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,83.33,64.83
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,78.98,61.56
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,75.54,59.01
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,71.93,56.26
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,64.15,49.81
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,55.96,42.81
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,45.59,33.69
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,36.78,25.65
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,24.97,14.34
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,13.75,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,7.26,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.41,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.82,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.64,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.46,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.29,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,23.94,14.38
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,43.89,30.81
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,49.74,35.49
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,55.61,40.16
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,51.89,36.89
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,48.18,33.66
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,43.21,29.53
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,38.25,25.42
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,121.29,92.14
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,207.9,160.1
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,172.38,131.82
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,137.71,104.32
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,137.68,104.0
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,137.63,103.65
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,142.29,107.19
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,146.87,110.68
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,113.6,84.51
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,80.74,58.55
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,57.1,39.87
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,33.55,21.16
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,155.0,116.76
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,274.82,207.92
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,407.8,308.72
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,519.74,390.99
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,370.31,280.25
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,230.82,174.9
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,259.36,197.08
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,280.81,213.35
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,260.19,197.79
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,246.93,187.93
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,268.48,203.61
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,279.47,210.29
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,162.35,121.8
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,34.02,22.12
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,91.53,69.05
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,141.01,114.67
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,138.42,112.92
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,136.38,111.65
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,121.72,99.74
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,106.55,87.17
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,90.27,73.24
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,73.49,58.6
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,58.15,45.05
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,40.9,29.56
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,25.01,14.68
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.97,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,101.39,73.64
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,178.28,140.5
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,237.08,191.77
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,299.81,245.09
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,313.32,256.49
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,323.19,263.86
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,362.12,293.71
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,383.82,309.29
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,326.71,260.79
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,247.87,194.9
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,270.94,212.05
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,293.74,228.66
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,293.11,227.25
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,292.36,225.84
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,309.57,238.07
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,326.51,249.98
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,658.92,506.84
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,946.5,713.28
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,955.64,715.15
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,951.7,709.58
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,946.9,704.77
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,938.4,697.56
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,870.8,645.21
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,796.67,587.22
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,788.98,581.26
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,778.47,573.0
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,798.37,590.13
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,793.25,589.17
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,753.38,559.76
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,711.14,528.35
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,665.6,493.46
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,617.74,456.18
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,566.21,415.96
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,513.37,373.77
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,457.96,328.64
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,401.82,281.82
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,339.3,230.0
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,281.08,181.19
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,222.21,133.46
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,164.79,92.09
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,108.19,63.0
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,78.55,59.91
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,70.12,53.16
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,68.5,52.03
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,65.62,49.93
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,62.62,47.67
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,57.81,43.79
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,52.86,39.63
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,45.09,32.94
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,37.13,25.78
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,24.01,13.67
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,12.45,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,11.77,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,30.27,0.33
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,101.86,73.65
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,168.84,131.56
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,251.44,200.98
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,334.69,269.7
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,400.88,322.85
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,471.34,377.53
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,537.58,427.46
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,615.29,484.14
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,668.84,520.93
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,721.98,556.2
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,769.11,586.15
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,814.94,614.68
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,849.59,635.41
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,875.62,650.2
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,900.64,664.33
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,922.51,676.33
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,936.76,684.7
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,947.47,690.91
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,949.39,690.13
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,947.56,687.08
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,941.93,682.77
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,932.58,676.18
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,914.17,662.74
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,892.37,647.23
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,867.83,631.0
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,840.3,612.8
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,806.21,589.64
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,770.04,564.44
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,731.22,536.97
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,690.44,507.6
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,644.48,474.02
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,598.22,439.45
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,548.51,401.57
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,498.11,362.19
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,449.46,323.51
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,405.96,288.51
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,348.71,243.66
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,296.01,202.84
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,249.54,168.37
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,216.8,147.3
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,152.8,104.0
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,106.89,82.91
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,103.75,80.85
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,100.42,78.59
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,98.45,77.41
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,96.43,76.13
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,88.05,69.38
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,76.35,59.58
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,61.35,46.65
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,45.97,33.1
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,28.99,17.69
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,7.26,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,14.15,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,95.68,69.58
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,171.36,134.24
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,245.44,197.05
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,315.87,255.71
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,381.26,308.77
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,450.76,363.43
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,508.49,407.29
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,567.25,450.81
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,621.2,489.38
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,675.36,527.2
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,717.72,555.51
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,758.42,582.28
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,802.62,610.68
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,838.25,632.79
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,861.41,646.07
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,881.41,657.19
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,899.11,666.21
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,913.61,673.14
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,919.53,674.44
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,921.99,673.55
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,917.76,669.52
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,910.05,663.28
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,771.09,561.78
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,620.92,451.47
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,455.54,334.61
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,282.42,207.89
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,260.47,192.08
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,238.86,176.12
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,234.86,173.18
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,230.86,170.22
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,385.26,284.93
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,514.48,376.1
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,467.13,340.97
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,428.13,312.45
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,398.56,290.28
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,368.19,267.04
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,331.45,239.25
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,295.79,212.25
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,253.98,182.51
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,217.79,157.97
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,189.17,137.67
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,154.45,121.43
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,126.23,98.98
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,102.71,80.06
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,96.26,75.37
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,89.5,70.27
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,80.26,62.78
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,70.66,54.74
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,58.69,44.42
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,44.85,32.2
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,28.3,17.24
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.26,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.27,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.22,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,23.84,13.4
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,41.03,28.19
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,62.82,46.58
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,84.46,64.6
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,109.76,85.54
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,135.69,106.66
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,196.66,155.74
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,249.81,197.46
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,335.42,263.76
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,409.78,319.6
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,356.26,275.58
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,281.81,215.95
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,171.45,130.28
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,82.7,60.07
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,260.07,197.87
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,438.95,328.79
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,699.53,518.59
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,916.56,666.17
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,918.04,661.9
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,915.87,657.47
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,911.68,653.62
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,904.03,647.61
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,840.12,600.99
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,775.37,554.04
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,807.51,579.18
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,828.12,595.45
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,684.5,494.05
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,547.69,395.74
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,558.6,405.04
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,564.43,409.57
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,551.44,400.77
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,534.57,388.85
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,523.3,381.29
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,495.9,360.01
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,445.76,320.86
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,398.57,283.42
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,349.43,243.71
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,300.37,204.18
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,249.23,164.14
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,199.08,128.3
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,167.35,118.79
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,167.69,133.0
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,135.27,107.04
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,102.64,80.57
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,101.87,80.44
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,103.84,82.5
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,91.17,72.16
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,78.08,61.22
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,62.25,47.62
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,45.98,33.33
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,29.43,18.37
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
