Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,7.42,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,15.47,0.93
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,71.31,51.13
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,124.24,96.74
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,184.5,147.89
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,259.22,209.75
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,320.07,258.95
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,384.7,309.68
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,443.97,354.92
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,506.0,401.01
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,558.08,438.06
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,626.79,485.9
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,675.95,518.04
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,724.88,549.3
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,762.65,573.51
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,798.77,596.25
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,828.28,613.14
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,859.73,630.94
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,719.35,529.2
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,578.79,425.82
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,405.91,302.04
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,242.97,180.61
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,247.6,184.4
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,252.07,187.56
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,502.24,371.59
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,728.79,524.65
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,702.19,503.61
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,674.89,484.34
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,605.35,436.32
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,544.77,394.0
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,562.3,407.38
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,573.73,415.6
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,568.42,412.27
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,553.76,401.86
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,500.44,363.02
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,450.2,326.57
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,431.53,310.47
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,396.76,279.57
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,318.33,224.95
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,278.63,202.49
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,248.18,181.19
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,213.93,157.54
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,191.88,142.69
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,174.03,137.62
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,152.0,120.38
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,137.78,109.3
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,125.57,99.87
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,113.01,89.97
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,96.78,76.77
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,80.07,62.85
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,62.85,48.13
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,45.18,32.69
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,28.75,17.86
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,10.71,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,5.55,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,16.08,2.09
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,69.38,49.54
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,118.01,91.27
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,163.89,130.33
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,212.62,170.89
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,271.93,218.42
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,323.21,258.08
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,329.55,260.57
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,345.22,269.74
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,370.8,287.12
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,394.77,302.71
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,336.54,256.28
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,290.76,219.32
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,287.04,215.66
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,267.13,199.9
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,276.38,205.74
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,285.54,211.25
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,325.56,239.57
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,349.1,255.6
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,361.06,263.72
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,372.6,271.66
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,315.95,232.07
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,251.04,185.87
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,233.19,173.22
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,215.54,160.31
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,215.08,160.46
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,214.5,160.43
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,233.49,174.74
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,251.99,188.55
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,243.75,182.86
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,235.58,177.3
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,313.94,236.19
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,385.02,288.06
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,395.93,295.62
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,397.0,295.89
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,368.03,274.35
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,339.41,252.94
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,329.87,239.9
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,296.02,205.04
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,243.69,163.99
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,194.21,128.63
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,154.71,109.35
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,147.96,119.12
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,145.97,117.87
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,140.44,113.67
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,124.93,101.27
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,109.09,88.39
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,92.63,74.59
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,75.84,60.23
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,60.08,46.6
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,42.25,30.8
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,26.03,16.04
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,9.05,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.69,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,3.84,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,7.39,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,19.39,10.26
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,31.42,20.9
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,48.01,35.32
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,64.6,49.59
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,82.57,64.78
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,100.43,79.64
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,118.64,94.43
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,136.96,109.06
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,169.2,135.05
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,201.91,160.95
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,247.99,197.0
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,280.88,222.02
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,313.72,246.56
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,346.4,270.58
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,354.82,275.54
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,362.88,280.31
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,350.51,270.08
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,338.21,260.04
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,340.23,260.6
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,342.06,260.99
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,375.84,286.02
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,408.54,309.88
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,401.27,303.43
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,393.84,297.1
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,345.44,261.17
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,292.24,221.43
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,298.62,226.4
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,304.6,230.89
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,299.26,226.9
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,293.86,222.91
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,286.78,217.69
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,279.66,212.45
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,276.11,209.91
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,272.25,207.12
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,229.7,174.93
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,188.22,143.34
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,177.6,135.66
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,167.21,128.07
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,186.06,142.68
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,190.71,146.23
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,149.01,114.89
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,97.77,78.14
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,89.5,71.45
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,81.15,64.6
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,70.86,55.99
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,60.48,47.21
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,50.11,38.31
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,39.7,29.22
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,29.73,20.43
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,19.78,11.54
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,12.34,4.71
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.69,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.05,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,21.47,11.8
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,34.24,22.97
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,51.49,37.8
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,68.55,52.3
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,86.99,67.57
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,105.32,82.42
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,150.19,119.24
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,209.11,166.58
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,234.13,185.82
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,259.05,204.79
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,227.74,178.55
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,184.89,143.41
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,170.52,131.42
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,156.6,119.83
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,153.7,117.07
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,150.89,114.4
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,303.19,232.0
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,448.85,338.99
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,592.77,442.77
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,732.21,538.06
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,648.7,475.41
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,579.86,424.04
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,622.71,453.52
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,662.2,479.14
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,633.26,457.71
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,604.27,436.85
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,584.63,423.14
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,564.59,409.05
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,404.51,297.5
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,250.66,185.86
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,228.83,170.08
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,207.4,153.99
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,281.15,209.12
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,348.21,257.85
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,333.23,246.74
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,317.31,235.03
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,295.81,219.34
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,273.79,203.06
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,249.5,182.77
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,227.13,164.72
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,191.2,142.48
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,168.33,134.73
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,154.65,124.29
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,140.23,113.06
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,125.33,101.22
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,109.89,88.73
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,80.61,63.97
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,57.06,43.78
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,49.54,37.21
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,39.76,28.43
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,28.11,17.73
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,16.29,2.03
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.43,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.82,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.46,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.16,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,8.22,1.33
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,35.53,24.44
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,63.26,47.52
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,38.47,26.58
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,14.03,6.07
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,46.83,33.16
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,80.05,60.06
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,87.86,66.01
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,95.67,71.93
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,107.87,81.45
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,120.08,90.92
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,159.44,121.67
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,199.1,152.08
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,215.32,164.25
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,231.42,176.31
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,216.63,164.38
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,202.07,152.76
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,233.17,176.35
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,263.95,199.38
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,379.15,284.94
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,481.03,357.77
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,548.9,406.58
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,601.97,444.26
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,623.95,460.24
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,636.8,469.82
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,610.32,450.89
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,583.19,431.54
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,498.05,369.04
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,423.72,314.24
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,400.71,298.32
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,377.88,282.08
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,356.71,266.24
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,327.86,244.43
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,306.75,228.41
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,279.16,207.53
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,205.72,153.84
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,144.16,108.85
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,135.85,103.1
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,128.17,102.18
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,108.96,86.56
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,89.37,70.46
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,78.02,61.27
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,66.58,51.83
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,55.42,42.37
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,43.87,32.42
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,33.05,23.01
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,22.27,13.49
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,13.99,6.01
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,5.74,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,2.99,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,8.11,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,15.69,4.11
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,52.91,37.66
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,89.44,69.63
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,137.28,110.96
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,180.37,147.83
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,241.02,199.14
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,318.94,263.41
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,251.49,205.84
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,163.17,130.38
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,183.75,146.83
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,204.39,163.01
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,217.68,172.74
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,230.93,182.35
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,278.92,219.32
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,312.43,244.33
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,300.18,233.52
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,272.94,211.41
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,397.33,306.58
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,506.28,386.52
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,581.03,439.82
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,637.76,479.3
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,549.12,413.23
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,448.99,338.55
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,396.7,299.4
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,335.98,253.58
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,389.18,293.22
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,430.12,323.0
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,473.21,354.02
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,514.8,383.3
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,562.7,419.33
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,599.55,446.37
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,553.38,412.05
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,510.2,380.17
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,498.93,371.68
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,474.78,352.37
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,438.93,322.28
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,388.32,278.23
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,327.1,234.33
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,293.31,215.06
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,258.84,185.4
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,217.04,151.91
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,173.59,128.97
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,173.48,140.72
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,130.62,105.47
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,84.94,67.28
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,74.3,58.6
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,63.57,49.68
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,52.62,40.3
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,41.36,30.53
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,31.39,21.77
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,21.43,12.92
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,13.17,5.44
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,6.98,0.31
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,9.04,2.09
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,9.87,2.8
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,10.71,3.49
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,21.05,12.26
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,31.43,20.96
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,28.96,18.79
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,26.49,16.63
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,42.74,30.12
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,59.04,43.52
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,70.39,52.72
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,81.85,61.97
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,73.01,54.48
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,64.27,47.13
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,71.89,53.24
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,79.63,59.42
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,127.55,97.83
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,175.73,135.61
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,499.19,387.44
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,791.75,596.3
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,664.67,500.93
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,532.09,402.32
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,544.27,410.72
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,545.51,410.46
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,571.28,428.87
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,592.88,443.74
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,576.05,430.15
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,556.42,414.74
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,530.94,395.06
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,504.58,374.59
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,434.08,323.32
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,373.71,279.52
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,356.96,266.96
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,342.79,255.54
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,328.12,241.89
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,297.43,215.25
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,224.67,164.92
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,177.07,134.58
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,170.59,130.51
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,164.71,132.85
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,149.6,120.89
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,143.64,116.44
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,105.35,84.88
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,71.89,56.78
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,66.8,52.58
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,59.57,46.35
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,51.16,38.98
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,42.55,31.18
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,30.29,19.92
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,17.8,5.11
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,27.44,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,83.27,47.67
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,151.13,115.85
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,225.96,180.94
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,293.39,239.11
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,373.14,305.36
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,305.58,250.38
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,212.04,171.98
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,317.14,257.85
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,432.83,348.17
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,478.31,380.65
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,523.55,412.54
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,514.07,401.39
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,482.29,374.32
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,686.69,527.94
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,869.85,653.61
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,893.49,665.37
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,913.95,676.64
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,927.75,683.06
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,938.01,687.29
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,941.76,687.92
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,941.79,686.32
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,935.75,681.27
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,912.65,665.29
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,899.34,655.17
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,882.46,642.73
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,857.66,626.01
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,829.97,607.47
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,798.04,585.39
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,763.65,561.11
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,725.4,534.14
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,684.89,505.02
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,640.58,472.57
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,594.4,437.93
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,545.24,400.15
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,494.84,360.31
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,438.86,315.31
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,384.16,270.05
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,328.5,223.8
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,273.27,177.69
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,217.41,132.56
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,162.91,93.58
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,109.08,66.32
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,75.4,57.92
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,74.18,57.16
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,72.86,56.28
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,69.9,54.12
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,66.8,51.79
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,62.25,48.14
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,57.55,44.23
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,50.09,37.73
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,40.45,29.12
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,29.22,18.88
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,17.81,5.58
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,14.3,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,37.28,18.58
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,92.3,68.08
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,157.92,123.75
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,218.24,174.59
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,283.75,228.57
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,197.79,158.75
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,94.11,72.07
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,107.1,82.34
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,120.1,92.3
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,162.53,126.1
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,205.76,159.91
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,112.83,85.61
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,27.37,16.53
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,130.28,98.87
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,239.26,183.11
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,229.78,174.73
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,220.52,166.94
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,207.46,156.68
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,194.64,146.66
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,255.6,192.42
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,316.46,236.91
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,272.13,203.55
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,228.76,171.0
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,286.97,214.08
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,354.18,262.5
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,351.53,260.23
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,348.45,257.96
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,441.04,325.55
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,529.12,387.65
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,501.05,367.18
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,473.76,347.84
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,489.48,359.06
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,499.28,365.23
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,496.21,362.64
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,481.39,350.2
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,407.96,296.85
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,352.1,257.58
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,334.83,238.73
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,291.81,197.07
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,241.28,157.2
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,192.17,122.28
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,153.21,106.14
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,151.82,120.66
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,128.09,101.6
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,110.57,87.5
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,104.15,82.66
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,97.39,77.42
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,91.22,72.41
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,81.2,63.96
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,67.01,51.81
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,52.46,39.04
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,34.84,23.38
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,17.11,5.49
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,22.85,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,65.85,37.38
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,127.82,95.3
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,206.28,161.73
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,153.93,121.87
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,73.13,55.13
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,73.81,55.72
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,75.11,56.64
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,115.02,88.97
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,155.82,121.28
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,189.45,147.4
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,237.43,184.19
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,254.14,195.92
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,270.64,207.44
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,304.66,232.75
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,338.55,257.6
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,287.77,218.08
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,225.89,170.28
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,208.31,156.77
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,191.07,143.43
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,248.82,186.7
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,306.45,228.85
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,256.63,191.52
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,207.9,154.94
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,236.19,176.23
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,264.03,196.87
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,264.47,197.06
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,264.72,197.23
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,400.95,297.97
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,525.71,386.39
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,506.38,372.12
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,486.93,358.35
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,487.88,359.44
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,485.14,357.41
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,469.92,346.01
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,453.67,333.04
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,407.71,298.64
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,365.27,266.83
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,338.68,244.27
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,304.18,214.54
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,261.64,181.58
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,220.03,151.83
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,177.45,127.21
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,152.31,121.14
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,144.3,115.03
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,142.2,113.74
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,129.68,103.98
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,116.78,93.73
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,97.73,77.92
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,81.23,63.99
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,67.36,52.13
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,53.15,39.65
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,35.9,24.26
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,18.59,6.82
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,9.82,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
