Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,26.15,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,73.77,43.06
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,145.72,109.25
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,217.73,170.76
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,129.17,101.95
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,13.17,5.36
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,21.85,12.6
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,30.56,19.74
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,35.56,23.71
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,40.57,27.65
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,45.59,31.61
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,50.62,35.55
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,121.15,91.91
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,195.39,149.63
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,209.85,160.32
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,224.31,171.09
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,236.02,179.3
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,247.65,187.41
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,277.87,209.96
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,307.87,232.13
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,363.95,273.01
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,404.05,301.49
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,260.58,195.05
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,118.21,86.53
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,289.41,216.74
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,453.52,335.72
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,480.13,354.52
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,504.5,372.09
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,392.8,291.22
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,283.52,210.66
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,268.83,200.02
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,254.36,189.32
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,208.74,155.2
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,163.83,121.3
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,322.67,241.11
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,452.11,333.39
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,406.81,298.74
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,372.4,272.64
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,332.18,234.88
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,274.82,180.29
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,227.84,144.75
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,189.76,120.58
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,152.23,105.08
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,151.37,119.98
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,141.43,112.26
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,130.99,104.1
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,119.35,95.03
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,107.16,85.35
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,93.73,74.43
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,79.78,62.79
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,65.24,50.35
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,51.24,38.06
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,35.41,23.89
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,19.55,7.83
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,6.83,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,13.19,3.5
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,29.83,18.56
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,47.25,33.49
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,68.94,51.76
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,90.76,69.87
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,138.99,109.51
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,182.21,144.39
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,195.06,153.74
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,207.08,162.23
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,230.58,180.18
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,253.95,197.79
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,369.69,287.66
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,473.54,365.72
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,389.36,298.97
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,270.4,205.8
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,450.16,342.47
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,599.07,450.51
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,504.4,378.76
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,392.52,294.23
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,319.23,239.27
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,237.81,177.56
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,244.17,182.31
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,250.37,186.8
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,332.38,247.28
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,403.06,298.02
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,385.76,285.08
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,368.64,272.54
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,364.15,269.29
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,359.41,265.86
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,358.3,265.12
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,356.71,264.03
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,329.11,243.87
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,302.55,224.45
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,361.7,268.22
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,412.02,303.94
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,340.48,251.55
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,283.73,210.56
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,284.68,210.92
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,281.13,207.4
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,252.79,186.18
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,225.25,166.24
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,194.56,145.76
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,171.34,136.15
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,137.72,109.15
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,114.8,90.67
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,118.41,94.22
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,115.77,92.54
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,103.21,82.4
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,91.74,72.92
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,74.39,58.13
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,56.68,42.68
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,37.79,25.91
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,17.33,6.59
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,9.04,0.64
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,21.04,11.31
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,33.08,21.58
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,48.98,34.9
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,65.0,48.11
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,136.35,107.0
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,206.9,164.25
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,182.07,142.89
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,145.1,111.78
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,163.56,126.09
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,182.09,140.27
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,256.1,197.65
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,319.25,245.3
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,255.29,195.27
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,182.32,138.07
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,320.12,243.87
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,449.0,338.92
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,484.01,363.75
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,534.15,399.42
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,510.81,380.76
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,502.75,373.34
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,499.63,370.42
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,496.02,367.2
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,404.21,299.57
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,306.84,227.23
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,268.12,198.76
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,230.05,170.42
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,288.99,214.33
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,348.78,258.09
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,376.88,278.56
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,402.46,297.07
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,393.26,289.82
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,383.49,282.23
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,377.52,277.88
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,369.94,272.15
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,355.24,261.03
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,331.31,242.87
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,295.9,217.65
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,256.96,189.96
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,208.18,154.43
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,171.32,127.86
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,166.29,124.79
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,161.69,127.83
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,143.18,113.21
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,135.32,107.21
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,129.71,103.2
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,117.32,93.45
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,101.81,80.72
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,85.84,67.36
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,69.64,53.65
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,53.07,39.3
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,36.75,24.91
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,20.32,8.94
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,10.67,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,4.69,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,9.04,0.68
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,22.71,12.6
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,36.78,24.51
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,54.9,39.61
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,72.88,54.35
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,78.47,58.84
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,84.36,63.47
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,85.37,64.05
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,86.66,64.83
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,58.1,41.56
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,30.65,19.24
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,79.54,58.35
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,130.96,98.65
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,258.68,198.41
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,381.38,290.94
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,394.42,299.35
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,406.94,307.69
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,477.71,359.73
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,563.56,420.88
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,587.85,436.78
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,610.8,451.79
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,682.55,503.7
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,737.7,543.35
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,642.26,474.45
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,559.9,414.06
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,654.35,485.01
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,732.93,542.68
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,668.07,495.13
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,606.5,450.15
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,592.44,440.67
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,576.39,429.3
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,553.56,412.08
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,528.53,392.84
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,514.89,382.08
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,483.59,355.91
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,423.01,309.08
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,381.07,278.15
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,344.42,247.28
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,295.13,206.19
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,248.11,167.55
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,196.86,128.63
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,154.53,106.64
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,134.47,106.11
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,138.56,109.87
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,133.71,106.27
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,123.35,98.3
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,112.53,89.82
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,99.96,79.66
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,86.93,68.87
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,73.06,57.03
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,57.01,43.02
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,38.81,26.84
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,20.36,9.27
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,10.67,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,14.1,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,32.43,16.92
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,90.74,66.46
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,146.67,113.72
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,96.81,74.67
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,38.03,25.98
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,80.74,61.21
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,126.44,98.21
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,191.27,150.45
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,249.54,196.45
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,172.13,133.87
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,91.44,68.13
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,154.35,117.95
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,218.95,167.92
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,210.44,160.68
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,202.15,153.77
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,210.72,159.72
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,219.26,165.6
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,210.74,158.76
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,202.38,152.11
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,239.14,179.53
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,275.68,206.32
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,378.87,282.87
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,468.21,347.24
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,556.83,410.54
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,628.89,460.62
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,499.84,367.35
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,369.86,272.27
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,348.35,256.76
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,324.89,239.48
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,321.64,236.91
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,315.81,232.38
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,295.32,216.75
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,274.51,200.98
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,327.03,239.35
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,375.25,273.32
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,386.11,278.68
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,382.35,271.92
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,340.45,234.8
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,279.76,180.83
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,225.09,138.09
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,171.07,100.06
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,119.45,74.12
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,93.77,72.2
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,90.22,69.6
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,86.31,66.65
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,82.91,64.22
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,79.31,61.58
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,71.28,55.12
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,64.2,49.3
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,55.59,42.06
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,46.77,34.35
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,34.66,23.49
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,22.73,11.35
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,12.38,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,21.84,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,59.03,35.53
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,125.14,93.32
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,192.72,150.5
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,121.56,95.17
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,29.71,19.08
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,38.44,26.33
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,47.19,33.46
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,72.64,54.08
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,99.36,75.35
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,125.95,96.22
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,152.73,116.91
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,151.12,114.98
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,149.72,113.29
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,402.94,311.46
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,656.38,496.55
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,546.18,411.36
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,431.04,322.81
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,484.27,361.91
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,552.43,410.35
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,753.48,559.26
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,918.19,674.29
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,843.78,618.83
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,751.2,550.12
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,822.71,603.37
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,870.55,637.15
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,846.0,619.99
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,818.56,601.38
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,718.19,526.67
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,616.93,450.86
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,658.65,484.98
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,674.16,498.51
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,582.25,428.86
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,504.24,370.08
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,507.72,372.64
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,487.5,354.57
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,435.9,312.61
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,384.84,270.35
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,327.16,223.09
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,274.62,179.61
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,221.23,136.96
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,169.41,100.13
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,118.81,74.26
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,93.53,72.42
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,91.28,70.84
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,88.79,69.04
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,85.54,66.74
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,80.5,62.88
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,73.44,57.09
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,66.1,50.93
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,57.58,43.67
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,48.84,35.96
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,36.08,24.58
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,23.44,12.02
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,12.35,3.27
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,25.62,15.14
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,39.69,27.17
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,57.3,42.03
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,74.74,56.56
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,127.81,100.42
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,177.28,140.64
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,310.8,248.94
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,458.87,364.01
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,469.02,368.21
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,473.96,368.85
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,392.19,303.87
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,303.42,232.84
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,180.99,138.21
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,62.49,44.29
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,348.25,269.0
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,643.67,483.14
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,494.95,372.15
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,345.74,259.53
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,395.75,296.23
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,444.71,330.91
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,338.46,252.69
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,227.55,169.75
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,306.25,228.23
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,374.88,277.62
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,623.76,465.13
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,809.58,596.9
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,777.97,573.97
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,752.75,555.35
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,714.3,527.34
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,673.71,497.43
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,629.68,464.63
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,584.22,430.07
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,535.72,392.38
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,486.17,352.96
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,434.52,311.08
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,382.21,267.7
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,328.45,223.14
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,275.15,178.91
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,222.34,136.77
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,163.91,95.07
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,112.28,68.55
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,86.11,66.25
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,95.69,74.46
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,104.49,82.04
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,92.27,72.31
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,79.19,61.74
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,74.31,57.93
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,69.31,53.87
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,60.22,46.11
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,50.87,37.87
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,38.07,26.34
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,24.13,12.74
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,4.93,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,6.57,0.0
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,11.11,3.71
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,15.66,7.5
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,39.72,27.49
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,63.92,47.26
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,266.26,211.07
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,482.3,371.94
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,609.15,462.34
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,735.27,549.47
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,770.2,571.03
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,803.06,592.06
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,829.42,607.52
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,853.11,621.2
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,869.32,633.11
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,882.41,643.0
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,887.64,646.92
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,889.51,648.51
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,885.63,646.19
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,878.33,641.66
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,867.85,636.42
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,862.74,633.99
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,839.66,618.12
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,813.6,600.43
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,783.41,579.91
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,742.26,551.33
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,706.19,524.86
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,667.89,496.32
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,626.3,464.02
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,582.63,429.64
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,535.69,392.97
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,485.85,353.28
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,433.92,311.14
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,381.23,267.37
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,326.75,221.79
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,272.59,176.43
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,217.58,132.02
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,163.14,92.91
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,110.01,65.83
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,74.96,57.24
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,74.33,56.97
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,73.65,56.63
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,71.12,54.84
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,68.46,52.91
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,66.56,51.46
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,62.85,48.37
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,54.94,41.61
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,46.83,34.45
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,35.46,24.26
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,23.86,12.81
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,9.39,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,18.18,7.65
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,41.19,27.8
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,64.24,47.51
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,99.1,76.74
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,130.36,102.64
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,82.06,62.87
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,36.37,24.63
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,110.37,85.47
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,202.58,158.88
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,226.17,176.68
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,249.7,194.39
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,207.48,160.56
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,179.43,137.81
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,201.15,154.19
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,222.89,170.27
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,372.67,284.46
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,527.58,396.73
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,596.28,445.86
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,679.6,504.43
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,622.07,460.99
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,578.42,427.66
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,510.99,379.06
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,458.24,340.29
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,459.21,341.19
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,459.56,341.45
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,292.03,218.84
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,127.6,94.01
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,92.18,66.73
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,57.06,39.3
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,69.55,49.11
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,81.97,58.85
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,69.45,49.09
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,56.96,39.34
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,48.93,33.15
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,40.92,26.93
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,39.63,25.96
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,38.34,24.99
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,54.6,38.08
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,70.87,51.23
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,91.9,68.1
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,111.78,84.06
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,147.69,112.02
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,178.39,144.0
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,164.43,132.92
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,150.05,121.48
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,134.52,109.17
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,118.63,96.34
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,102.3,82.73
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,85.66,68.6
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,69.02,54.19
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,52.08,39.25
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,35.73,24.67
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,18.17,8.57
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,9.39,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,23.86,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,69.79,44.01
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,126.87,94.71
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,191.84,149.41
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,262.65,208.27
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,331.25,264.18
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,392.07,312.26
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,456.43,361.49
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,515.58,405.01
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,584.75,454.29
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,635.47,489.31
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,685.78,523.37
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,641.33,487.06
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,576.55,436.79
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,490.78,372.39
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,398.52,301.84
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,539.12,405.47
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,681.57,503.82
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,799.57,586.52
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,900.34,653.36
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,808.98,588.02
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,696.6,507.09
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,732.09,533.01
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,772.93,560.62
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,694.78,504.15
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,618.41,449.29
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,655.9,476.66
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,681.76,494.91
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,654.34,475.42
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,626.79,456.2
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,589.5,430.46
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,553.37,405.28
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,490.61,360.8
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,431.09,318.34
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,298.36,222.5
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,169.76,126.7
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,288.02,213.6
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,382.08,276.04
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,300.94,218.38
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,252.67,188.17
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,216.82,147.66
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,163.81,95.25
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,112.39,68.61
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,85.24,66.04
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,104.82,82.63
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,128.29,102.41
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,116.28,92.94
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,103.69,82.89
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,92.24,73.47
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,80.38,63.5
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,67.09,52.19
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,53.4,40.23
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,38.92,27.27
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,24.61,13.68
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,13.23,0.0
