Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,4.69,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,9.04,1.03
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,18.54,9.51
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,28.07,17.72
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,39.71,27.61
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,51.53,37.53
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,56.84,41.89
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,62.25,46.23
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,140.85,110.85
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,219.13,173.43
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,172.44,135.1
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,119.11,91.4
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,201.28,156.92
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,301.86,234.39
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,303.46,234.44
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,304.73,234.61
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,472.84,362.78
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,642.45,485.27
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,616.49,464.06
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,604.65,453.89
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,555.2,415.93
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,491.26,367.66
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,604.19,450.57
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,710.07,524.96
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,806.48,596.1
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,867.91,638.65
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,829.31,607.91
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,775.66,565.29
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,697.03,509.58
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,624.35,457.52
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,597.86,438.6
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,570.97,418.91
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,592.22,436.23
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,592.93,436.06
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,440.58,324.68
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,335.27,248.57
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,372.43,271.56
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,387.58,271.14
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,332.06,224.04
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,276.58,177.4
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,220.53,132.25
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,156.79,86.15
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,101.89,58.06
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,72.11,55.07
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,70.91,54.31
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,69.63,53.46
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,61.36,46.79
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,58.91,45.0
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,55.48,42.21
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,51.97,39.26
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,46.65,34.71
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,41.22,29.87
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,32.13,21.65
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,22.79,12.46
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,11.95,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,5.55,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,10.69,2.35
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,20.62,11.39
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,30.57,20.08
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,42.22,30.04
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,54.31,40.19
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,99.31,77.76
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,155.48,123.48
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,199.98,158.28
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,245.86,192.79
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,214.57,167.39
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,171.45,132.58
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,504.25,395.18
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,799.96,602.98
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,831.15,621.25
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,859.54,640.54
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,880.96,653.91
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,899.0,665.06
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,863.68,639.98
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,794.62,587.31
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,657.32,488.12
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,504.92,375.65
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,658.61,488.22
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,788.73,578.43
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,564.18,419.3
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,329.52,246.28
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,411.79,307.75
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,481.47,357.55
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,511.09,378.59
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,532.42,393.72
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,524.08,387.61
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,514.31,380.54
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,484.42,358.86
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,455.33,337.72
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,336.84,251.8
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,226.57,170.29
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,311.37,232.7
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,375.92,276.15
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,344.12,249.45
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,308.27,219.56
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,265.17,186.99
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,224.77,158.53
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,185.5,134.85
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,159.83,128.26
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,138.23,110.94
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,107.76,85.96
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,98.14,78.23
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,87.91,69.86
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,78.95,62.45
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,69.55,54.51
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,59.27,45.72
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,48.61,36.34
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,36.73,25.67
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,25.04,14.43
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,12.75,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,40.64,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,119.02,78.89
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,182.83,139.25
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,257.78,204.16
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,220.5,177.77
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,169.54,136.44
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,181.35,146.11
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,201.29,161.72
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,307.84,247.8
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,425.28,339.11
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,264.43,210.49
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,72.34,53.15
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,186.63,144.65
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,301.57,233.17
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,376.14,289.97
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,467.93,358.34
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,595.54,453.09
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,709.25,534.82
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,562.81,425.12
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,382.81,288.63
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,614.76,462.79
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,824.7,610.86
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,790.46,584.57
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,746.63,553.19
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,761.43,563.6
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,777.48,574.43
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,652.53,484.07
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,534.19,396.91
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,498.6,371.44
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,468.75,349.64
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,590.75,446.28
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,671.96,509.25
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,577.83,435.15
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,504.17,377.47
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,432.65,324.36
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,371.38,278.97
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,364.74,273.38
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,358.96,267.47
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,333.17,246.35
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,304.73,222.91
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,260.98,188.55
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,225.41,161.87
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,188.05,137.69
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,160.69,128.92
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,150.33,120.83
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,146.17,117.82
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,131.27,106.01
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,115.79,93.55
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,97.19,78.03
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,82.32,65.46
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,68.03,53.25
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,53.23,40.3
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,39.76,28.24
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,24.74,14.26
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,12.66,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,37.93,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,110.84,72.88
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,174.29,131.79
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,253.53,199.61
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,320.45,256.96
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,393.54,317.64
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,456.59,368.58
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,522.41,419.99
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,580.58,464.01
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,639.61,507.62
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,686.64,540.45
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,735.29,573.31
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,778.0,601.35
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,818.87,627.77
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,736.71,564.94
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,624.15,476.52
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,667.57,507.42
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,710.46,536.85
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,686.98,516.9
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,660.11,494.87
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,820.67,615.3
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,943.57,700.0
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,936.8,694.03
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,926.24,686.4
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,867.28,643.39
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,788.12,582.04
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,827.94,615.75
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,842.53,628.34
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,708.31,528.85
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,578.77,429.33
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,534.78,397.42
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,493.14,366.76
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,511.78,381.02
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,518.27,385.52
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,520.43,386.75
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,503.6,370.24
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,449.58,325.07
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,395.21,278.77
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,339.24,230.56
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,283.15,182.46
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,226.02,135.6
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,169.37,94.45
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,104.19,58.35
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,71.88,54.7
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,69.65,53.18
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,67.24,51.47
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,65.27,50.11
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,57.95,44.17
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,54.09,41.1
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,50.09,37.81
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,45.38,33.85
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,40.62,29.63
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,32.67,22.36
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,24.58,14.31
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,45.81,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,131.59,87.52
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,199.92,152.2
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,280.36,221.85
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,348.37,280.19
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,422.24,341.11
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,485.02,391.5
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,548.23,440.32
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,605.3,482.64
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,662.61,523.64
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,711.74,556.67
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,759.62,588.23
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,793.9,608.69
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,832.99,632.31
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,864.26,651.73
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,892.62,669.09
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,915.18,681.41
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,934.32,691.44
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,947.1,698.35
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,956.16,702.91
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,959.09,702.17
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,958.11,699.02
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,950.92,693.33
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,939.84,685.26
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,923.59,673.93
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,903.63,660.27
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,878.46,643.24
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,850.11,624.15
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,817.36,600.92
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,781.94,575.93
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,742.75,547.76
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,701.0,517.17
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,655.6,483.51
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,608.1,447.47
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,557.56,408.09
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,505.49,366.47
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,450.69,321.77
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,395.87,276.03
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,339.64,228.46
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,283.35,180.93
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,226.3,134.72
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,169.85,94.12
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,104.34,57.91
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,71.16,53.84
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,69.59,52.76
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,67.88,51.55
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,65.57,49.92
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,57.89,43.73
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,54.38,40.99
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,50.77,38.06
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,45.71,33.84
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,40.57,29.33
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,32.63,22.13
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,24.54,14.21
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,12.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,37.63,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,110.27,72.5
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,172.88,130.14
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,250.53,195.94
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,315.37,250.83
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,385.78,308.48
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,448.07,357.44
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,513.11,406.51
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,569.46,446.62
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,626.48,485.69
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,675.54,519.31
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,720.63,548.45
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,762.27,574.76
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,802.1,599.49
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,833.9,619.0
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,862.99,636.64
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,885.75,648.77
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,894.53,651.78
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,844.79,616.17
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,763.25,555.84
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,715.85,521.08
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,678.93,492.71
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,598.12,435.78
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,519.3,379.38
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,725.97,531.97
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,869.37,631.35
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,845.66,614.36
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,819.11,596.94
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,736.04,535.74
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,649.37,470.9
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,674.5,492.6
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,679.77,498.51
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,636.86,466.65
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,592.03,432.93
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,544.11,396.07
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,494.85,357.17
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,442.98,315.36
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,390.18,271.71
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,330.78,222.41
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,275.89,176.45
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,220.71,132.13
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,166.66,93.44
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,112.74,65.36
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,80.92,61.65
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,72.12,54.62
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,70.41,53.43
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,68.07,51.8
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,65.61,50.04
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,62.49,47.57
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,59.31,44.96
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,53.12,39.84
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,46.75,34.33
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,35.67,24.49
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,26.25,15.49
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,13.23,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,29.71,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,83.65,53.48
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,150.22,111.75
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,219.45,169.72
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,281.42,221.24
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,349.7,276.3
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,409.52,323.41
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,479.52,376.6
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,535.33,417.78
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,591.99,458.58
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,641.0,493.09
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,689.49,526.56
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,728.47,553.03
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,765.31,577.59
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,683.61,514.98
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,580.14,436.04
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,726.19,543.43
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,867.59,640.45
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,882.82,648.22
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,887.41,650.15
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,891.38,651.0
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,891.81,649.64
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,775.73,565.93
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,632.62,461.6
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,756.29,553.51
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,850.6,621.33
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,717.04,523.99
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,582.5,425.27
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,547.74,401.21
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,514.12,377.23
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,484.55,356.24
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,457.74,337.07
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,531.31,393.22
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,579.79,427.55
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,417.93,308.94
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,300.26,223.05
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,354.67,259.76
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,385.62,272.88
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,316.82,224.54
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,288.5,211.05
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,242.24,165.34
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,178.35,107.37
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,149.39,100.3
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,155.68,123.51
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,121.55,95.95
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,93.43,73.04
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,90.08,70.71
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,84.68,66.56
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,77.79,60.94
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,70.61,54.95
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,61.95,47.64
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,53.03,39.84
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,40.46,28.67
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,28.02,17.08
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,14.3,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,34.96,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,103.65,67.38
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,164.17,122.16
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,235.61,181.61
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,303.44,236.88
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,374.38,292.28
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,435.38,339.74
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,499.13,387.8
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,555.11,428.87
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,612.02,469.56
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,661.07,504.23
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,706.33,534.89
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,746.98,560.89
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,785.77,585.37
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,818.04,604.81
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,847.71,622.43
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,870.46,635.88
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,879.56,640.44
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,768.94,562.66
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,607.05,444.58
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,671.65,490.88
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,719.72,524.15
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,717.37,521.68
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,713.1,518.31
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,803.62,585.61
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,859.7,625.17
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,836.75,609.66
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,810.94,592.82
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,780.35,572.72
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,747.47,550.1
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,711.16,524.0
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,672.56,495.78
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,630.17,464.42
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,585.9,430.89
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,538.79,394.15
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,490.32,355.41
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,436.84,312.37
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,386.98,271.28
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,334.63,227.96
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,282.69,184.9
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,223.48,137.8
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,172.26,101.06
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,121.23,73.51
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,90.34,69.4
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,111.12,86.79
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,135.88,107.42
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,106.56,83.78
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,82.09,63.85
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,75.26,58.45
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,69.35,53.67
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,60.99,46.62
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,52.38,39.13
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,40.13,28.28
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,27.57,16.69
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,14.32,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,37.56,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,109.68,71.24
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,170.79,127.22
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,247.07,191.35
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,311.63,245.63
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,382.15,303.07
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,442.3,351.04
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,505.04,399.44
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,401.72,317.19
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,238.5,185.99
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,328.91,256.38
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,409.91,316.78
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,455.27,348.59
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,500.87,380.09
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,572.38,430.54
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,628.62,469.32
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,773.25,572.35
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,883.47,643.81
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,784.33,572.87
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,648.61,473.13
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,798.28,581.66
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,911.1,655.25
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,905.28,649.78
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,895.78,643.25
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,881.32,632.86
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,863.33,620.31
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,839.91,605.11
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,813.55,588.02
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,783.05,568.55
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,750.11,546.89
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,644.14,468.55
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,543.97,394.24
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,529.58,384.22
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,514.88,373.0
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,510.96,370.27
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,490.38,352.13
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,438.95,310.7
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,386.74,267.7
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,332.58,222.86
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,278.4,177.86
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,216.31,128.25
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,162.14,89.23
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,108.36,60.76
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,74.91,56.44
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,74.22,56.1
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,67.09,50.43
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,64.96,48.97
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,62.72,47.39
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,59.84,45.22
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,56.92,42.93
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,51.44,38.34
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,45.84,33.44
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,34.98,23.86
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,25.54,15.03
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,12.85,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,27.2,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,77.46,48.98
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,142.33,105.69
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,209.45,162.32
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,271.51,214.41
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,340.29,270.64
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,275.04,219.27
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,179.89,141.4
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,267.11,211.15
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,348.23,274.09
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,515.78,404.02
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,678.63,525.0
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,718.89,550.8
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,757.36,575.34
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,790.93,596.92
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,822.25,616.82
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,845.3,630.04
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,865.29,641.21
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,873.37,645.4
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,885.0,652.18
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,799.57,587.71
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,693.22,507.33
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,797.57,585.18
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,877.84,642.75
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,786.02,574.58
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,680.76,496.5
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,753.05,552.22
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,798.2,587.31
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,608.65,448.72
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,422.86,309.82
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,560.58,414.53
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,663.08,488.26
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,622.19,457.11
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,579.68,424.98
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,479.82,350.85
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,410.29,300.12
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,377.0,275.81
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,345.11,252.24
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,325.08,230.1
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,288.88,192.03
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,215.01,146.36
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,201.55,149.32
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,162.68,114.34
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,116.37,90.58
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,112.32,87.66
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,107.96,84.41
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,103.17,80.94
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,98.11,77.19
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,90.34,70.94
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,82.23,64.26
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,72.63,56.26
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,60.52,45.83
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,45.42,32.61
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,30.01,18.68
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,15.73,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
