Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,70.67,52.69
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,69.11,51.62
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,66.95,50.15
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,59.22,44.02
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,55.89,41.41
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,52.44,38.61
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,47.54,34.65
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,42.52,30.4
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,35.16,23.89
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.66,16.92
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.63,1.37
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,30.27,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,90.4,54.75
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,151.62,111.35
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,222.6,171.1
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,291.13,228.6
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,363.52,287.86
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,424.32,336.21
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,488.07,385.13
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,453.99,356.34
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,395.79,308.59
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,543.76,421.84
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,696.97,532.34
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,738.26,557.53
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,777.8,581.81
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,810.63,601.17
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,840.9,618.63
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,854.59,624.92
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,874.53,635.52
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,888.99,644.08
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,900.04,650.53
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,808.92,585.1
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,684.31,492.69
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,703.9,506.89
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,721.23,518.68
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,810.18,585.29
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,864.34,623.99
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,791.33,571.85
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,703.74,507.02
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,741.46,537.35
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,755.38,549.96
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,636.9,461.9
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,525.02,378.54
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,490.89,354.79
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,458.14,331.54
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,491.22,355.87
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,497.5,356.67
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,446.32,315.32
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,395.43,273.54
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,336.71,225.29
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,282.42,180.14
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,241.19,156.09
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,234.6,162.26
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,160.2,103.94
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,80.27,60.03
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,72.71,54.14
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,72.34,54.05
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,70.14,52.58
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,67.82,50.98
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,64.5,48.49
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,61.06,45.84
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,55.4,41.27
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,49.58,36.34
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,38.57,26.73
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,29.24,18.2
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,14.74,2.11
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,32.7,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,96.25,57.87
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,158.59,116.62
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,234.13,180.66
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,302.7,238.6
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,378.59,300.98
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,438.91,349.23
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,501.95,397.83
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,451.11,355.85
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,359.22,281.59
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,538.0,419.97
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,711.24,545.48
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,753.14,571.01
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,785.64,590.45
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,817.33,608.9
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,846.35,625.32
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,870.03,638.32
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,890.61,649.24
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,904.34,656.99
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,914.54,662.56
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,918.76,663.35
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,919.3,661.9
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,762.97,553.83
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,568.23,411.32
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,514.05,372.94
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,472.07,342.1
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,674.72,492.79
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,819.38,594.86
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,726.49,525.36
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,632.94,454.66
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,575.2,414.27
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,523.99,377.88
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,575.27,417.88
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,596.52,433.57
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,549.08,396.76
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,500.17,358.22
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,448.81,316.92
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,396.14,273.54
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,341.78,228.23
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,287.33,182.75
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,232.28,138.31
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,169.53,92.1
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,114.9,61.19
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,71.5,52.93
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,71.33,53.13
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,71.16,53.31
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,65.29,48.79
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,65.71,49.44
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,63.35,47.64
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,60.99,45.77
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,54.96,40.9
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,48.74,35.64
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,38.19,26.42
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,29.22,18.21
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,14.74,2.25
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,33.34,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,97.41,57.84
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,161.12,117.88
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,238.58,182.73
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,309.04,241.61
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,387.5,305.3
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,447.8,353.05
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,510.69,401.07
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,459.86,359.8
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,379.78,295.32
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,419.64,324.91
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,459.0,353.12
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,547.72,418.8
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,659.02,498.04
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,620.93,466.14
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,592.4,441.47
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,620.58,459.82
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,647.34,476.7
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,698.85,513.21
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,763.25,557.61
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,854.65,624.78
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,919.08,667.29
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,844.33,614.86
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,735.46,534.33
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,733.5,533.6
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,729.2,530.66
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,726.65,528.65
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,721.45,524.8
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,677.79,493.65
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,635.29,463.3
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,664.37,488.43
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,673.82,498.0
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,632.22,466.69
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,588.83,433.61
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,513.75,376.19
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,462.56,337.39
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,430.02,312.32
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,395.03,284.6
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,346.71,249.1
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,314.31,226.08
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,273.24,191.68
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,233.32,159.12
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,187.21,134.72
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,163.98,129.32
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,153.06,120.93
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,150.97,119.68
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,130.05,103.15
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,115.62,91.77
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,102.16,80.84
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,88.1,69.21
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,74.02,57.48
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,60.9,46.25
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,45.95,33.12
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,30.74,19.55
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,15.9,3.05
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,14.85,4.52
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,33.1,20.98
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,51.45,36.6
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,76.07,57.13
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,108.32,83.68
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,151.03,118.63
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,195.94,154.86
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,200.38,157.31
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,203.05,158.18
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,202.15,156.69
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,189.11,145.66
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,318.75,247.65
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,456.62,352.0
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,442.64,339.02
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,410.01,312.94
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,412.54,313.31
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,414.31,313.02
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,497.54,374.19
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,564.07,422.0
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,483.0,361.0
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,417.35,311.05
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,243.1,182.06
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,73.1,51.58
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,65.96,46.1
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,58.82,40.51
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,110.6,80.82
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,161.94,120.23
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,177.53,131.76
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,192.76,142.97
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,236.61,175.88
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,279.17,207.43
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,281.42,209.07
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,283.31,210.54
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,190.2,141.04
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,97.29,70.3
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,92.72,66.95
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,88.17,63.54
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,103.14,75.45
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,117.65,87.04
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,127.4,94.79
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,136.47,102.06
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,83.88,61.15
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,27.34,17.3
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,64.38,48.41
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,98.71,77.18
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,70.48,53.97
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,39.71,28.25
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,33.88,23.4
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,28.06,18.48
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,22.25,13.53
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,16.46,8.51
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,11.51,4.16
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,6.56,0.0
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.28,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,12.15,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,27.85,12.97
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,70.39,50.0
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,110.57,83.91
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,153.27,119.69
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,209.4,165.63
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,187.42,148.0
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,157.37,122.98
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,373.47,296.55
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,586.65,457.38
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,378.19,297.21
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,109.22,81.86
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,448.6,352.12
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,770.15,582.01
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,716.81,537.72
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,635.81,474.72
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,771.42,573.09
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,872.17,639.76
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,820.81,602.18
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,724.18,530.97
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,691.62,505.91
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,643.48,469.87
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,790.88,578.65
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,890.21,647.36
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,790.92,575.03
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,670.67,485.02
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,715.11,517.5
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,755.45,545.66
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,697.68,504.39
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,643.14,465.56
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,577.6,418.8
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,519.68,377.06
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,539.48,392.29
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,547.94,398.17
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,507.68,368.35
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,467.79,338.53
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,431.13,310.29
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,392.57,279.88
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,355.96,248.99
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,312.46,211.93
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,261.91,173.5
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,215.65,140.82
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,177.61,120.34
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,160.85,125.6
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,153.26,119.94
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,152.54,119.8
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,136.68,107.55
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,115.19,90.52
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,101.69,79.84
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,87.59,68.42
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,73.78,57.0
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,59.49,44.86
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,46.33,33.39
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,31.45,20.17
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,16.28,3.46
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,31.52,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,92.26,52.49
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,155.33,113.37
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,231.15,176.68
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,225.16,175.92
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,189.57,149.14
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,337.9,267.46
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,495.13,386.76
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,484.93,375.7
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,467.94,359.84
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,482.18,368.72
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,507.8,384.98
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,656.04,492.21
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,778.52,574.02
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,810.71,592.63
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,840.29,610.24
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,863.4,622.87
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,883.35,633.5
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,897.27,640.32
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,907.67,645.03
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,912.14,646.1
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,912.93,645.01
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,907.69,641.08
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,898.77,634.98
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,810.69,573.8
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,699.93,493.38
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,689.27,487.06
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,676.69,478.69
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,675.98,477.87
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,672.0,474.6
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,654.14,462.46
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,634.77,449.14
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,622.91,443.71
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,594.45,425.11
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,528.64,376.22
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,478.7,339.4
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,443.18,311.27
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,393.35,269.51
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,344.13,231.97
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,312.54,209.05
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,265.12,176.05
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,236.54,159.45
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,195.07,132.9
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,156.18,120.13
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,149.66,115.47
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,142.86,110.49
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,124.22,96.13
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,104.74,80.87
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,90.35,69.53
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,75.83,57.85
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,61.2,45.91
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,46.43,33.55
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,33.35,22.29
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,19.81,10.51
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,9.88,0.0
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,21.78,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,61.62,32.85
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,117.9,85.21
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,188.44,143.94
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,247.91,193.67
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,313.42,247.06
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,372.93,293.92
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,436.05,341.73
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,491.34,381.15
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,548.16,419.93
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,605.18,457.51
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,655.26,488.69
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,698.54,513.73
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,740.49,536.51
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,775.45,554.72
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,808.28,570.51
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,832.21,580.97
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,853.26,589.5
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,676.48,472.78
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,452.36,319.36
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,491.47,347.06
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,543.36,380.48
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,369.57,263.04
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,207.54,148.62
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,335.29,240.64
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,452.83,321.26
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,465.6,329.55
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,476.96,337.57
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,632.49,450.06
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,746.47,529.77
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,710.94,505.83
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,673.36,481.16
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,595.29,424.99
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,527.45,376.09
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,492.18,351.78
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,457.34,327.01
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,395.97,283.89
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,337.57,243.29
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,240.34,174.43
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,144.25,105.04
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,97.19,69.78
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,48.22,32.23
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,46.93,31.42
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,45.64,32.17
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,26.9,16.76
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,1.25
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,7.83,0.94
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,7.41,0.62
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.17,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,4.93,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.11,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.28,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.05,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,29.42,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,86.52,46.88
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,148.96,108.56
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,219.01,168.15
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,286.88,225.24
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,358.36,283.71
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,418.76,331.6
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,482.13,379.91
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,538.93,421.55
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,596.91,462.57
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,645.74,495.57
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,691.32,524.5
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,732.57,548.84
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,771.94,571.36
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,805.3,591.78
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,836.17,610.44
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,858.34,622.53
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,877.14,632.49
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,802.56,580.05
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,702.91,507.54
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,708.19,509.96
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,711.4,510.25
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,814.24,584.78
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,893.69,639.52
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,880.09,629.14
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,863.0,617.35
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,722.22,518.77
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,572.15,410.18
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,676.83,488.16
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,748.57,539.91
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,713.67,515.09
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,676.74,489.09
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,634.53,458.71
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,592.19,427.56
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,546.03,393.03
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,498.95,356.94
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,436.34,310.63
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,392.79,279.77
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,353.45,245.56
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,295.65,194.22
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,255.76,167.08
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,236.22,158.79
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,195.8,136.91
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,180.85,141.12
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,140.4,109.22
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,98.62,75.75
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,94.1,72.52
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,89.4,69.07
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,81.79,63.11
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,73.81,56.72
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,65.3,49.69
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,56.51,42.18
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,44.13,31.4
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,31.36,19.99
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,15.85,3.3
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,25.59,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,76.94,40.17
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,138.97,100.36
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,207.63,157.6
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,270.58,209.45
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,345.85,269.19
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,407.17,317.57
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,471.62,366.88
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,528.51,408.63
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,586.58,450.06
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,636.23,483.86
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,685.42,516.37
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,641.59,480.43
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,574.68,428.48
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,549.05,407.87
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,501.73,371.72
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,463.71,342.24
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,407.43,299.68
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,678.78,498.86
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,904.54,650.49
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,785.54,564.8
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,631.17,453.12
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,674.48,483.61
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,702.3,502.45
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,677.71,483.82
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,644.64,459.99
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,582.87,416.99
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,517.82,371.39
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,569.26,407.69
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,610.26,435.56
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,662.87,476.25
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,682.78,493.2
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,593.4,426.82
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,512.69,367.48
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,521.08,374.22
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,504.35,359.77
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,454.05,319.86
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,402.36,277.9
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,344.32,231.01
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,290.4,186.63
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,235.39,142.12
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,181.32,101.86
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,127.84,70.32
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,80.22,60.0
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,106.93,81.94
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,151.47,118.22
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,104.57,80.74
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,66.46,49.81
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,63.09,47.31
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,59.6,44.61
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,53.86,39.89
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,47.96,34.83
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,37.96,26.12
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,29.33,18.25
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,14.77,2.65
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,31.01,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,89.87,46.15
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,155.89,112.79
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,233.04,177.28
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,300.14,232.68
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,374.07,291.47
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,435.96,339.76
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,500.81,388.51
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,558.61,430.46
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,617.45,471.84
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,664.84,503.45
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,713.79,534.46
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,756.46,560.97
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,797.32,585.94
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,830.42,604.66
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,851.98,615.71
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,876.48,629.18
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,897.86,640.57
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,911.79,648.58
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,922.21,654.52
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,927.61,656.08
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,929.29,655.45
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,924.49,652.21
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,915.92,646.74
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,900.06,635.86
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,880.6,622.77
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,857.83,608.5
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,831.99,592.24
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,801.9,572.27
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,769.35,550.6
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,732.86,525.55
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,693.98,498.33
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,651.16,467.77
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,606.33,435.02
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,558.89,399.5
