Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,509.95,361.85
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,458.45,321.27
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,406.21,279.05
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,351.81,234.94
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,297.38,190.35
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,245.69,158.31
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,238.72,163.86
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,164.89,105.17
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,78.39,58.22
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,78.53,58.61
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,71.72,53.29
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,69.5,51.81
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,67.14,50.18
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,64.14,47.98
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,61.06,45.64
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,55.39,41.08
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,49.56,36.18
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,38.64,26.69
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,29.3,18.22
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.76,2.63
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,18.05,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,47.6,21.57
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,111.5,80.13
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,176.15,134.23
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,249.92,195.45
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,324.25,256.27
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,385.05,304.97
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,449.81,355.21
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,345.54,272.07
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,207.25,159.83
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,231.32,177.87
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,255.27,195.25
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,522.67,402.51
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,767.93,579.18
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,801.92,598.7
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,833.48,617.58
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,859.59,632.63
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,882.84,645.73
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,897.81,654.43
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,898.13,653.52
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,905.03,656.09
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,908.39,656.38
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,904.02,652.84
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,896.02,647.06
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,881.66,636.1
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,863.78,622.97
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,841.93,608.32
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,817.12,591.81
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,787.79,571.08
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,756.26,548.32
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,721.36,523.5
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,684.16,496.64
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,642.3,466.13
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,598.73,433.69
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,552.54,398.31
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,504.32,360.61
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,453.13,319.93
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,401.35,277.82
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,347.88,234.23
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,294.63,190.45
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,241.14,147.36
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,189.18,108.81
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,129.53,72.05
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,81.42,60.73
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,81.8,61.29
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,82.21,61.86
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,79.81,60.26
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,77.25,58.52
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,73.99,56.15
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,68.63,51.95
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,61.3,45.93
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,53.78,39.54
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,43.37,30.48
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,33.2,21.27
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,17.04,3.82
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,20.11,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,57.45,25.96
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,117.17,84.12
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,192.27,146.93
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,117.61,90.44
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,15.64,7.22
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,19.78,10.61
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,23.93,13.93
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,45.95,31.71
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,68.09,49.29
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,76.66,55.8
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,85.3,62.3
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,170.99,129.48
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,274.72,208.59
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,292.68,220.89
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,310.33,232.96
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,530.49,399.18
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,738.68,548.18
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,764.89,564.29
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,788.68,579.4
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,858.47,629.73
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,900.92,656.97
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,803.48,585.58
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,675.52,489.45
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,687.57,497.19
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,697.14,502.58
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,665.37,479.35
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,629.32,453.41
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,710.29,514.47
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,750.53,545.71
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,716.01,520.5
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,679.24,493.67
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,638.79,462.85
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,596.23,430.02
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,550.07,394.87
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,502.56,357.87
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,450.32,316.58
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,398.32,274.43
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,344.88,231.01
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,291.58,187.33
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,237.31,143.53
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,183.84,103.65
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,131.28,72.37
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,82.55,61.37
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,73.34,54.18
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,71.46,52.87
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,69.6,51.68
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,67.64,50.38
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,63.63,47.36
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,59.44,44.09
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,54.12,39.75
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,48.66,35.11
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,38.55,26.36
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,29.97,18.56
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,15.12,2.65
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.68,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,14.86,2.52
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,45.68,30.28
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,75.49,55.55
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,121.88,94.14
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,164.69,129.64
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,216.91,172.22
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,272.72,216.86
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,373.52,296.75
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,486.83,383.98
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,570.71,447.28
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,669.53,519.81
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,651.21,501.38
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,629.64,480.74
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,731.51,555.68
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,825.33,620.35
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,853.25,636.55
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,878.46,651.09
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,894.75,659.25
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,907.67,665.2
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,850.18,621.67
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,774.86,562.92
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,850.49,618.05
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,897.79,648.76
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,884.39,637.86
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,867.45,625.08
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,846.03,610.46
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,821.6,593.92
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,794.28,574.52
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,764.29,553.22
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,728.77,527.97
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,690.88,500.64
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,610.67,439.59
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,544.18,388.86
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,534.59,382.45
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,511.13,363.17
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,444.71,313.22
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,399.96,280.5
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,356.63,247.28
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,313.43,213.81
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,257.28,164.42
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,188.63,106.66
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,135.71,75.15
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,78.11,57.55
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,77.41,57.23
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,76.62,56.81
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,74.63,55.54
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,72.53,54.16
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,69.42,51.91
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,66.23,49.51
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,58.44,43.25
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,51.86,37.76
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,42.06,29.26
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,32.1,20.27
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,16.24,3.17
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,20.64,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,58.36,23.57
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,128.18,92.33
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,197.97,151.58
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,265.92,209.02
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,348.44,277.02
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,411.27,327.75
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,477.48,379.42
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,539.45,426.64
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,603.64,474.21
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,652.92,509.11
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,699.02,539.87
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,743.85,569.16
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,787.33,597.04
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,820.43,618.3
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,842.15,631.62
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,820.45,613.26
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,765.11,568.1
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,779.45,575.56
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,790.82,580.62
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,794.21,580.3
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,794.77,578.18
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,866.69,630.8
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,910.53,658.61
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,895.08,646.35
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,875.98,632.15
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,853.58,616.9
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,828.08,599.64
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,799.02,579.09
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,767.35,556.83
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,714.15,515.42
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,659.97,473.64
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,598.01,429.21
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,543.56,389.63
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,526.88,377.24
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,507.62,361.85
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,467.57,330.9
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,422.61,295.21
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,361.35,251.09
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,320.26,223.07
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,281.17,192.35
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,240.01,161.26
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,197.36,133.36
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,154.31,118.71
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,132.06,101.42
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,117.91,90.44
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,91.89,69.85
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,62.47,46.12
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,59.97,44.33
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,57.44,42.43
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,52.39,38.39
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,47.22,34.06
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,39.2,27.01
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,29.3,18.1
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.76,2.3
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,18.63,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,53.01,19.43
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,122.66,87.96
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,191.44,146.0
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,259.08,203.0
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,341.27,270.65
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,403.98,321.36
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,470.18,373.19
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,438.82,346.6
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,384.52,301.52
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,534.9,418.58
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,693.93,536.75
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,733.87,562.39
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,775.37,589.33
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,809.15,610.09
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,840.44,628.93
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,866.04,643.71
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,878.5,649.46
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,893.64,658.54
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,905.38,665.37
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,912.18,667.6
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,915.38,667.54
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,911.27,662.72
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,903.48,655.62
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,891.16,645.64
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,875.25,633.42
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,853.32,618.61
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,828.3,601.77
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,798.96,580.8
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,767.11,558.2
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,731.66,532.92
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,693.75,505.31
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,651.61,474.3
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,607.5,441.17
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,560.26,404.88
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,511.5,366.54
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,460.23,325.44
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,408.81,283.33
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,350.88,236.28
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,296.8,191.56
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,242.22,147.3
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,189.21,107.59
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,136.02,75.34
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,77.11,57.03
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,77.1,57.26
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,77.25,57.6
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,75.3,56.36
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,73.23,55.01
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,70.14,52.76
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,66.98,50.37
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,59.09,44.0
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,52.53,38.5
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,42.4,29.66
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,32.09,20.33
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,16.68,3.18
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,7.68,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,14.94,1.18
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,46.27,30.44
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,76.47,55.98
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,120.12,92.31
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,159.11,124.6
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,195.22,153.9
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,232.3,183.29
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,414.38,328.55
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,602.67,472.28
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,649.96,505.23
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,699.21,538.3
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,743.8,567.42
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,787.02,595.16
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,820.83,615.73
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,843.26,628.28
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,867.86,642.31
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,889.43,654.22
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,904.16,662.62
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,915.42,668.79
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,920.75,669.98
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,922.39,668.86
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,918.02,663.6
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,909.91,656.03
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,894.51,644.09
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,875.46,629.88
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,853.17,614.95
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,827.81,598.02
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,798.53,577.23
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,766.79,554.86
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,730.76,529.33
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,692.37,501.6
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,650.22,470.67
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,606.21,437.73
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,559.08,401.83
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,510.48,363.93
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,459.65,323.52
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,408.31,281.76
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,350.28,234.88
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,296.18,190.37
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,241.84,146.47
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,189.0,106.98
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,135.92,74.79
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,77.15,56.81
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,75.86,56.13
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,75.32,56.03
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,73.29,54.72
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,71.14,53.29
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,67.65,50.7
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,64.02,47.91
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,58.08,43.15
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,49.8,36.21
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,40.33,27.94
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,30.7,19.19
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.5,2.38
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,17.47,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,49.77,14.34
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,120.07,85.63
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,188.97,143.8
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,257.67,201.14
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,335.86,264.92
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,403.3,318.9
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,469.73,370.48
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,533.52,418.66
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,599.79,467.28
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,649.54,502.22
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,695.92,533.04
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,741.48,562.79
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,785.77,591.22
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,819.82,611.7
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,842.21,624.04
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,867.87,638.61
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,890.6,651.11
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,905.81,659.65
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,917.53,665.96
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,923.26,667.36
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,925.33,666.5
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,841.92,607.5
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,724.8,520.87
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,821.16,592.06
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,881.02,632.68
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,859.05,617.64
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,833.93,601.02
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,804.39,580.24
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,772.3,557.81
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,736.18,532.69
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,697.61,505.01
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,655.45,473.25
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,611.25,439.49
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,563.57,403.59
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,514.33,365.56
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,443.27,312.8
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,403.3,284.52
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,358.39,245.66
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,297.19,190.49
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,242.06,145.92
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,188.18,105.53
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,134.35,72.79
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,82.42,61.02
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,73.35,53.97
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,72.99,53.89
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,70.83,52.47
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,68.54,50.91
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,65.61,48.79
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,62.62,46.53
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,57.01,42.06
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,49.19,35.54
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,40.02,27.62
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,30.72,19.2
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.5,2.18
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,10.36,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,23.48,2.91
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,73.94,51.08
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,130.19,98.2
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,179.51,139.69
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,233.59,184.45
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,282.95,224.39
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,335.34,265.62
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,351.16,276.34
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,348.35,272.35
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,370.08,287.11
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,389.51,299.68
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,278.56,213.09
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,142.71,106.01
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,241.03,181.21
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,332.17,248.5
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,381.59,283.79
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,430.89,318.45
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,697.52,514.53
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,906.51,655.59
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,912.42,655.79
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,914.74,655.14
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,910.67,651.83
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,902.95,646.29
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,830.59,594.28
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,731.62,521.14
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,722.94,515.43
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,711.99,507.7
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,749.44,536.56
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,760.84,547.05
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,725.67,522.18
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,688.26,495.58
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,554.26,397.45
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,438.39,312.2
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,488.54,349.75
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,509.66,362.47
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,458.58,322.15
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,406.78,280.54
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,353.01,236.69
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,299.39,192.65
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,246.07,150.02
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,194.44,111.68
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,134.75,74.24
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,84.01,62.25
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,105.36,79.64
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,132.71,101.81
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,103.76,79.09
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,80.08,60.31
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,75.78,57.13
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,71.87,54.17
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,64.29,48.11
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,56.51,41.62
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,44.76,31.45
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,33.09,20.98
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,16.99,2.62
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,14.41,5.63
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,23.93,13.78
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,36.39,24.2
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,49.23,34.8
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,63.75,46.57
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,78.24,58.09
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,83.39,61.9
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,88.68,65.75
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,158.82,121.24
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,245.42,187.88
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,232.26,176.34
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,206.25,155.25
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,234.98,176.43
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,263.77,197.27
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,295.28,219.79
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,311.64,230.91
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,413.49,305.84
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,530.96,389.48
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,543.88,397.12
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,556.0,404.58
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,588.57,426.78
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,619.17,447.38
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,628.55,452.75
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,636.13,456.96
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,646.93,464.62
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,659.76,473.5
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,630.88,452.26
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,600.96,430.49
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,659.52,475.94
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,689.37,499.7
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,647.41,468.98
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,604.12,436.98
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,557.89,402.12
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,510.52,365.56
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,461.15,326.68
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,408.19,284.47
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,355.74,241.86
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,303.83,199.38
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,253.51,159.59
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,206.4,125.03
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,157.62,95.01
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,111.54,84.64
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,111.99,85.34
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,113.49,86.87
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,108.9,83.66
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,104.04,80.19
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,101.97,78.93
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,95.26,73.74
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,82.44,63.41
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,70.09,53.11
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,52.43,37.93
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,34.85,22.48
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,18.14,2.89
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,8.65,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,19.05,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,76.28,52.66
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,131.12,98.89
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,201.8,157.58
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,274.27,217.42
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,346.67,275.85
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,413.87,328.89
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,373.41,295.42
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,320.21,251.17
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,412.52,322.4
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,496.28,385.39
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,625.67,482.99
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,756.5,578.33
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,793.12,601.25
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,827.63,622.81
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,856.26,640.32
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,876.12,651.72
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,893.68,661.17
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,907.93,668.39
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,915.88,671.63
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,920.29,672.61
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,917.86,670.04
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,911.78,665.16
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,896.32,652.95
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,877.34,638.53
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,856.43,624.04
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,832.46,607.52
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,802.97,585.45
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,771.17,561.64
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,735.68,536.04
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,698.09,508.6
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,656.17,476.66
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,612.62,443.11
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,566.15,407.79
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,518.62,370.89
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,468.63,331.36
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,417.97,290.44
