Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,916.01,670.03
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,931.72,677.6
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,943.86,682.93
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,950.84,685.3
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,954.04,685.37
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,949.59,682.02
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,941.32,676.36
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,928.34,666.41
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,911.64,654.18
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,812.64,585.56
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,694.62,498.65
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,763.45,552.02
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,799.14,578.97
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,762.11,554.06
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,722.48,526.29
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,678.46,494.61
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,632.42,460.73
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,583.39,423.76
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,532.74,384.59
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,478.93,342.13
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,425.67,299.07
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,366.43,250.61
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,310.54,203.97
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,254.03,157.58
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,198.81,114.77
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,143.2,78.43
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,89.68,57.34
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,71.88,53.44
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,71.13,53.18
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,68.5,51.34
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,65.74,49.35
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,62.31,46.65
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,58.83,43.79
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,52.26,38.36
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,43.42,30.78
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,32.98,21.5
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,22.4,10.25
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,59.79,28.09
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,123.56,91.75
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,210.23,164.51
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,302.61,241.37
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,371.34,297.73
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,445.57,356.48
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,525.53,416.92
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,603.84,474.0
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,659.12,512.45
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,714.28,549.05
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,761.28,579.22
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,811.64,611.23
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,848.49,633.2
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,882.8,653.25
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,911.54,668.29
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,926.45,674.07
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,943.19,682.06
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,956.38,687.74
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,963.9,690.1
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,967.67,690.2
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,963.84,686.97
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,956.15,681.45
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,943.27,671.34
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,926.67,658.99
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,904.23,644.35
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,878.42,627.58
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,847.37,606.13
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,813.39,582.81
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,775.13,557.82
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,734.33,529.46
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,689.97,497.99
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,643.39,464.19
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,593.43,426.98
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,541.89,387.59
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,487.7,345.18
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,432.6,300.88
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,375.6,254.71
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,318.46,207.62
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,260.18,159.8
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,195.15,109.6
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,137.44,71.98
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,81.62,50.36
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,69.82,51.43
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,68.49,50.57
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,60.31,44.18
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,57.82,42.39
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,54.7,40.03
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,51.54,37.52
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,46.19,33.12
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,40.78,28.42
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,31.63,20.3
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,20.98,8.84
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,81.19,37.1
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,167.8,124.92
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,244.67,190.67
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,339.13,268.82
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,408.13,324.81
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,481.55,381.99
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,548.8,432.63
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,618.78,483.4
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,670.01,517.4
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,723.54,552.23
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,770.01,580.16
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,815.02,606.44
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,842.32,621.21
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,875.57,639.9
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,901.94,654.12
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,925.21,666.3
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,940.93,674.98
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,953.06,681.5
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,959.52,683.15
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,962.18,682.53
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,958.59,678.11
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,951.12,671.43
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,937.04,660.74
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,919.25,647.87
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,896.98,633.92
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,871.32,617.82
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,840.37,598.27
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,806.49,576.73
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,768.67,552.44
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,728.23,525.01
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,683.91,492.72
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,637.39,458.23
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,587.72,421.61
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,536.42,382.72
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,482.4,340.7
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,427.42,296.69
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,370.49,250.69
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,313.36,203.66
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,255.62,156.18
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,198.51,111.84
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,132.73,68.12
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,76.51,46.32
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,64.8,47.36
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,63.63,46.61
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,61.17,44.89
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,58.62,43.06
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,50.84,36.83
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,47.87,34.47
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,42.76,30.25
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,37.59,25.74
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,29.16,18.19
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,20.6,8.03
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,86.85,36.5
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,185.68,137.45
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,263.02,203.64
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,350.64,275.99
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,419.62,331.42
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,492.94,387.78
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,557.01,435.23
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,620.71,480.3
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,674.24,515.37
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,727.21,549.15
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,773.29,577.38
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,817.74,603.98
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,845.24,618.89
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,878.65,637.67
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,904.38,651.22
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,926.89,662.71
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,943.1,671.55
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,955.7,678.26
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,962.16,680.29
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,964.79,680.1
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,961.17,676.13
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,953.67,669.91
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,940.0,659.97
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,922.59,647.82
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,900.23,633.96
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,874.47,617.95
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,843.79,597.51
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,810.11,575.12
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,772.06,550.97
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,731.39,523.76
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,687.14,493.05
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,640.63,459.9
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,590.24,422.91
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,538.21,383.63
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,484.06,341.6
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,429.36,297.92
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,372.52,252.1
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,315.48,205.24
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,257.24,157.46
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,199.6,112.76
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,134.31,69.41
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,78.5,47.9
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,66.2,48.5
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,64.36,47.21
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,61.94,45.52
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,54.5,39.66
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,51.24,37.16
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,47.92,34.51
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,42.81,30.28
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,37.64,25.77
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,28.8,17.85
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,19.78,6.9
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,92.83,35.55
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,193.84,144.04
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,271.24,211.19
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,358.91,284.3
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,427.72,340.22
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,500.78,397.01
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,561.43,441.62
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,626.86,487.08
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,680.54,522.56
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,733.62,556.72
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,778.46,584.38
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,813.17,604.67
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,848.91,625.46
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,882.04,644.23
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,907.63,657.89
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,929.93,669.4
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,946.26,677.08
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,958.97,682.54
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,964.64,683.64
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,966.42,682.45
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,962.79,679.79
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,955.27,674.82
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,941.12,664.74
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,923.24,652.41
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,900.86,638.29
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,875.07,622.0
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,844.44,602.55
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,810.88,581.1
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,772.91,556.39
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,732.33,528.58
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,687.67,495.97
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,640.94,461.27
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,590.87,424.24
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,539.2,384.99
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,485.43,343.07
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,430.65,299.17
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,373.53,253.04
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,316.27,205.97
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,258.09,158.16
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,200.45,113.41
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,134.73,69.75
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,78.51,47.94
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,65.92,48.28
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,63.72,46.7
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,61.65,45.29
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,54.58,39.73
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,50.61,36.64
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,46.5,33.33
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,41.32,29.02
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,36.07,24.44
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,27.59,16.81
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,18.97,5.67
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,91.24,30.16
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,191.0,141.4
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,267.4,207.64
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,353.69,279.3
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,423.63,335.8
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,497.99,393.28
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,561.57,440.44
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,624.07,484.71
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,678.41,520.22
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,732.24,554.33
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,778.14,582.42
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,822.32,608.83
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,849.47,623.92
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,882.77,643.01
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,908.4,655.97
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,930.81,666.82
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,946.96,674.21
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,959.49,679.43
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,965.37,680.6
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,967.42,679.58
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,862.97,610.89
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,720.06,510.65
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,718.62,509.59
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,715.19,506.16
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,812.43,577.31
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,870.68,617.74
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,839.54,597.98
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,805.62,576.98
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,767.5,552.69
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,726.94,524.99
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,682.51,493.84
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,636.22,460.57
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,587.02,424.35
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,536.32,385.95
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,482.47,344.21
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,426.01,299.43
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,369.48,253.85
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,313.19,207.56
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,255.73,160.26
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,199.15,116.07
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,143.76,79.49
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,83.53,52.87
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,70.97,52.84
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,68.23,50.82
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,65.8,49.13
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,63.26,47.31
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,57.9,43.07
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,52.28,38.48
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,46.22,33.34
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,40.05,27.85
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,28.25,17.38
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,17.91,4.24
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,9.82,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,75.49,19.65
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,158.7,117.01
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,229.86,178.79
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,311.45,247.05
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,385.82,307.46
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,460.99,366.32
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,527.59,415.9
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,596.72,465.48
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,482.98,374.93
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,305.37,234.65
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,413.33,316.59
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,527.33,399.12
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,701.24,526.05
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,870.56,639.07
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,898.45,653.35
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,912.24,659.4
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,929.26,667.73
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,942.8,673.82
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,949.83,676.19
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,953.14,676.34
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,949.79,673.45
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,942.67,668.34
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,929.49,658.46
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,912.69,646.43
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,891.06,632.13
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,866.12,615.8
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,835.58,596.13
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,802.24,574.59
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,765.05,550.2
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,725.37,522.47
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,681.59,490.3
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,635.74,456.15
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,586.22,419.5
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,535.26,380.87
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,481.88,339.48
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,428.0,296.63
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,367.88,248.99
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,311.03,202.78
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,253.72,156.21
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,197.56,112.98
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,141.36,76.48
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,87.33,55.31
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,69.46,51.15
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,68.25,50.38
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,65.81,48.7
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,63.28,46.9
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,59.34,43.87
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,55.32,40.65
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,48.59,34.98
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,39.78,27.34
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,28.87,17.63
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,17.82,3.05
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,72.88,13.68
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,153.44,112.34
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,230.98,179.04
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,325.77,257.47
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,396.45,314.91
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,471.87,373.79
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,540.84,424.93
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,612.71,476.07
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,667.12,512.27
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,718.14,545.2
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,766.11,575.26
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,812.72,603.8
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,849.09,624.39
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,873.0,636.44
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,899.54,650.5
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,923.03,662.43
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,939.51,669.83
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,952.42,675.02
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,958.2,675.8
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,960.22,674.38
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,956.49,671.3
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,948.94,665.99
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,935.72,655.91
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,918.8,643.68
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,896.52,629.51
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,870.88,613.27
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,839.97,592.74
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,806.14,570.34
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,768.01,546.2
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,727.33,519.04
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,683.25,488.38
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,637.05,455.47
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,586.99,418.83
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,535.41,380.05
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,481.53,338.5
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,427.85,295.99
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,371.94,251.37
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,310.72,202.07
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,252.9,155.14
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,196.18,111.5
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,140.02,75.11
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,86.02,54.15
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,68.34,50.04
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,67.07,49.23
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,64.58,47.5
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,61.98,45.65
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,57.97,42.56
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,53.87,39.27
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,47.08,33.63
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,40.12,27.58
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,27.78,16.67
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,17.07,1.37
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,54.88,4.46
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,117.6,84.97
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,202.03,156.19
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,289.54,228.67
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,359.43,285.47
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,435.07,344.62
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,512.89,403.38
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,589.08,459.0
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,645.42,497.61
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,701.79,534.34
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,751.71,564.7
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,796.22,590.62
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,833.78,612.26
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,868.92,631.99
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,897.33,647.43
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,922.75,660.88
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,940.29,669.25
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,954.31,675.49
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,948.56,669.34
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,951.66,669.11
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,948.63,666.46
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,941.86,661.64
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,929.59,652.51
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,913.7,641.26
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,891.6,627.14
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,866.25,611.04
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,835.37,590.45
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,801.76,568.1
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,764.39,544.05
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,724.61,516.72
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,680.3,485.75
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,634.22,452.85
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,585.38,417.06
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,535.13,379.32
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,480.81,337.79
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,426.24,294.89
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,369.91,250.22
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,313.86,204.9
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,256.96,158.99
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,201.41,116.47
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,139.61,75.77
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,86.15,54.6
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,75.12,55.52
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,73.51,54.46
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,70.97,52.72
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,68.33,50.86
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,63.14,46.82
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,57.74,42.47
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,48.38,34.62
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,40.41,27.66
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,28.44,17.02
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.27,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,71.8,0.65
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,152.83,110.78
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,230.17,177.61
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,324.34,255.4
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,358.64,284.13
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,395.43,312.95
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,504.5,396.6
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,616.46,478.83
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,671.44,514.92
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,722.96,547.84
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,772.91,578.85
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,821.67,608.33
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,857.74,628.73
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,881.4,640.74
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,909.09,655.74
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,933.71,668.62
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,949.8,676.04
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,962.29,681.29
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,969.07,683.05
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,972.03,682.58
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,968.23,678.41
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,960.53,672.0
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,947.56,662.78
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,930.81,651.3
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,907.72,637.21
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,881.21,620.94
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,849.79,601.43
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,815.38,579.85
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,776.57,554.99
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,735.15,527.32
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,690.2,494.9
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,643.05,460.25
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,592.45,423.91
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,540.27,385.22
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,485.66,342.82
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,430.1,298.43
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,372.41,251.36
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,314.61,203.53
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,255.91,155.56
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,197.95,110.82
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,132.29,67.5
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,76.11,46.16
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,64.76,46.97
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,63.2,45.9
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,60.7,44.16
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,53.33,38.38
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,50.0,35.82
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,46.63,33.11
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,40.66,28.14
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,34.59,22.85
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,25.22,14.36
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.64,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,58.17,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,126.69,91.2
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,211.09,163.22
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,297.54,235.11
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,367.52,292.2
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,443.23,351.62
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,520.72,410.27
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,595.42,465.0
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,651.4,503.24
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,707.37,540.03
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,758.3,572.38
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,804.86,601.08
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,842.52,622.99
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,877.69,642.96
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,906.19,656.94
2016,8,10,10,0,826.0,114.0,3.1,33.0,756.0,920.66,661.67
2016,8,10,10,15,835.5,116.0,3.1,33.5,792.5,937.27,669.61
2016,8,10,10,30,845.0,118.0,3.1,34.0,829.0,950.36,675.33
2016,8,10,10,45,854.0,118.5,3.1,34.5,859.0,957.81,677.57
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,961.55,677.61
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.0,958.12,674.68
2016,8,10,11,30,873.0,121.0,3.1,35.0,933.0,950.89,669.55
2016,8,10,11,45,876.0,121.5,3.15,35.5,947.5,937.54,659.66
