Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,0,879.0,122.0,3.2,36.0,962.0,920.52,647.6
2016,8,10,12,15,880.5,122.0,3.25,36.0,968.0,898.17,633.58
2016,8,10,12,30,882.0,122.0,3.3,36.0,974.0,872.48,617.45
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.0,841.54,596.66
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,807.7,574.01
2016,8,10,13,15,878.0,121.5,3.4,37.0,959.5,769.95,549.67
2016,8,10,13,30,876.0,121.0,3.4,37.0,949.0,729.64,522.27
2016,8,10,13,45,871.0,120.5,3.45,37.5,930.5,684.91,489.99
2016,8,10,14,0,866.0,120.0,3.5,38.0,912.0,638.18,455.68
2016,8,10,14,15,859.5,119.0,3.5,38.0,886.0,588.39,419.24
2016,8,10,14,30,853.0,118.0,3.5,38.0,860.0,537.14,380.73
2016,8,10,14,45,845.0,116.0,3.55,38.0,826.5,483.21,339.28
2016,8,10,15,0,837.0,114.0,3.6,38.0,793.0,428.44,295.96
2016,8,10,15,15,825.5,111.5,3.65,37.5,753.5,371.51,250.54
2016,8,10,15,30,814.0,109.0,3.7,37.0,714.0,314.61,204.28
2016,8,10,15,45,799.0,106.5,3.75,37.0,669.0,250.86,152.98
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,193.67,108.98
2016,8,10,16,15,602.5,157.0,3.8,36.5,538.0,153.68,90.56
2016,8,10,16,30,421.0,210.0,3.8,36.0,452.0,138.88,97.33
2016,8,10,16,45,526.0,159.0,3.85,36.0,430.5,105.75,79.85
2016,8,10,17,0,631.0,108.0,3.9,36.0,409.0,75.59,55.91
2016,8,10,17,15,624.5,93.5,3.85,35.5,360.0,67.43,49.65
2016,8,10,17,30,618.0,79.0,3.8,35.0,311.0,58.67,42.76
2016,8,10,17,45,563.5,72.5,3.75,34.5,257.0,54.87,39.84
2016,8,10,18,0,509.0,66.0,3.7,34.0,203.0,51.02,36.73
2016,8,10,18,15,429.5,56.5,3.55,33.5,153.0,44.48,31.21
2016,8,10,18,30,350.0,47.0,3.4,33.0,103.0,37.83,25.35
2016,8,10,18,45,175.0,35.5,3.3,32.5,63.5,27.26,15.76
2016,8,10,19,0,0.0,24.0,3.2,32.0,24.0,18.79,0.0
2016,8,10,19,15,0.0,12.0,3.2,31.5,12.0,10.24,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,69.62,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,149.99,107.82
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,229.59,177.03
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,328.22,258.46
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,279.6,221.54
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,219.38,172.55
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,252.06,197.83
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,284.12,221.7
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,337.37,261.71
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,392.03,301.77
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,514.61,391.98
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,645.28,483.78
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,695.71,516.33
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,745.77,548.36
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,846.04,615.56
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,920.77,660.85
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,937.52,668.41
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,950.73,674.2
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,956.88,675.61
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,959.25,674.8
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,955.85,672.24
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,948.65,667.43
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,932.5,655.72
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,912.72,641.86
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,891.03,628.2
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,866.06,612.46
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,835.08,593.03
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,801.38,571.72
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,763.91,547.37
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,724.02,519.66
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,679.88,488.62
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,633.9,455.56
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,584.87,419.29
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,534.44,381.07
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,479.92,338.99
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,424.93,295.38
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,368.19,249.42
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,311.72,203.06
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,254.24,156.49
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,197.79,113.17
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,142.33,77.44
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,82.22,51.71
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,71.02,52.02
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,68.57,50.26
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,65.78,48.3
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,62.87,46.2
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,58.55,42.86
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,54.13,39.29
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,46.93,33.21
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,37.57,25.09
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,25.85,14.52
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,13.98,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,51.24,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,111.89,79.07
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,197.05,151.58
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,284.4,224.08
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,261.45,207.05
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,227.25,179.17
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,321.53,253.77
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,409.8,321.43
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,551.17,428.0
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,697.76,532.55
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,747.87,562.74
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,797.09,592.1
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,830.38,610.78
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,866.3,631.01
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,894.58,645.87
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,919.88,658.66
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,937.68,666.54
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,952.0,672.23
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,958.8,671.83
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,961.86,669.24
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,945.23,657.33
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,938.38,651.8
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,933.03,646.32
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,910.74,630.44
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,889.02,616.89
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,864.09,601.35
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,833.21,580.84
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,799.7,558.35
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,762.08,533.58
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,722.21,506.92
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,678.27,477.23
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,632.68,445.68
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,583.73,410.63
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,533.75,373.95
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,478.57,332.89
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,426.39,293.0
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,372.12,250.63
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,318.7,208.34
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,264.03,165.57
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,210.86,125.91
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,159.32,93.26
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,110.81,73.97
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,100.06,74.59
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,96.06,71.71
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,90.7,67.85
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,85.1,63.71
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,77.08,57.49
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,68.77,50.81
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,56.78,40.96
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,44.82,30.79
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,29.22,16.87
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,13.79,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,13.3,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,28.48,16.12
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,91.3,67.87
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,161.81,125.61
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,246.92,195.14
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,334.32,264.97
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,386.34,304.84
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,439.19,344.43
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,413.23,321.51
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,360.91,279.01
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,434.59,333.81
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,529.07,400.98
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,445.68,336.62
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,356.29,267.97
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,431.68,322.84
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,526.6,388.53
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,392.5,290.82
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,263.49,195.18
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,347.62,257.02
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,415.23,304.6
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,357.24,262.37
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,287.33,211.69
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,235.93,174.29
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,185.79,137.13
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,217.52,160.93
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,248.77,183.9
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,218.87,161.71
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,189.49,139.93
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,188.91,139.91
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,188.26,139.77
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,220.85,164.36
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,252.33,187.86
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,326.41,242.88
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,391.38,289.74
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,393.01,290.24
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,389.58,286.27
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,356.37,259.81
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,323.07,232.31
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,285.88,199.81
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,232.97,155.68
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,184.85,130.07
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,171.97,130.46
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,156.48,125.02
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,142.19,113.77
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,126.84,101.68
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,111.16,89.09
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,93.8,74.62
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,76.07,59.54
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,58.24,44.06
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,40.48,28.41
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,23.9,13.2
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,6.83,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,12.8,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,27.4,15.22
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,68.1,49.61
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,106.62,82.31
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,143.77,113.53
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,193.95,154.6
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,166.55,131.57
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,137.41,106.75
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,175.05,136.89
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,228.44,178.85
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,183.8,142.29
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,154.79,118.22
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,217.99,167.76
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,300.78,231.12
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,317.58,243.17
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,334.24,255.25
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,400.44,304.83
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,466.14,353.04
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,528.68,398.28
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,571.03,428.59
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,483.84,363.88
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,415.83,312.66
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,410.69,308.81
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,405.34,304.66
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,357.4,268.99
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,301.53,227.22
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,256.81,193.68
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,213.08,160.53
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,193.93,145.98
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,175.1,131.57
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,249.23,188.41
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,316.95,239.36
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,297.09,224.39
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,277.78,209.99
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,214.98,162.5
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,150.91,113.44
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,121.29,90.79
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,92.08,68.16
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,84.75,62.53
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,77.43,56.87
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,117.48,88.82
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,151.49,116.27
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,139.98,112.57
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,136.5,110.1
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,120.4,97.18
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,103.9,83.7
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,87.59,69.96
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,70.95,55.65
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,54.58,41.38
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,38.27,26.88
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,23.09,12.53
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,7.68,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,9.04,1.27
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,17.71,8.86
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,26.41,16.29
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,36.37,24.73
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,46.36,33.06
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,55.53,40.59
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,64.8,48.07
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,66.41,49.19
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,68.11,50.37
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,80.57,60.17
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,93.31,70.05
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,77.85,57.41
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,63.25,45.54
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,103.76,77.66
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,145.47,110.07
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,129.18,96.96
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,113.18,84.2
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,135.31,101.3
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,157.41,118.11
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,205.01,154.41
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,252.52,190.03
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,189.81,142.29
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,128.67,95.35
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,157.21,117.49
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,185.35,139.0
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,191.75,143.78
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,197.95,148.47
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,196.48,147.34
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,194.98,146.23
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,225.46,169.43
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,254.87,191.6
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,301.0,226.2
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,341.77,256.21
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,256.62,192.92
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,178.08,133.91
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,205.11,155.09
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,222.16,168.27
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,186.87,141.7
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,146.38,111.02
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,133.09,101.12
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,120.24,91.39
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,110.44,87.85
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,100.67,80.02
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,87.24,69.13
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,73.69,57.95
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,60.37,46.65
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,46.93,35.03
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,34.32,23.99
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,21.45,12.6
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,12.35,3.93
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,11.95,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,25.22,13.52
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,60.59,43.9
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,92.9,71.46
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,126.21,99.61
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,160.21,127.79
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,193.04,154.0
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,226.17,179.79
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,228.12,180.05
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,228.62,179.11
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,251.05,195.52
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,273.25,211.43
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,263.53,202.85
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,237.42,181.92
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,252.42,192.64
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,267.41,203.12
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,325.3,246.05
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,365.62,275.12
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,375.48,280.81
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,384.89,286.31
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,537.78,396.85
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,668.59,486.3
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,645.69,467.79
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,622.23,450.31
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,582.14,422.27
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,542.89,394.72
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,564.84,410.84
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,583.35,423.92
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,316.36,235.53
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,55.28,37.78
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,104.3,76.34
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,152.37,113.38
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,212.13,158.8
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,268.88,201.2
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,253.9,190.09
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,239.13,179.33
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,164.28,122.92
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,89.66,65.58
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,130.58,97.75
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,167.49,126.48
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,162.02,122.7
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,155.34,118.57
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,125.46,99.98
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,94.9,74.89
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,82.49,64.88
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,69.98,54.58
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,57.73,44.19
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,45.39,33.53
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,33.49,23.14
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,21.45,12.49
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,12.35,3.69
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,5.12,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,9.87,1.76
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,19.37,10.13
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,28.9,18.25
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,40.12,27.72
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,51.37,37.06
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,101.28,78.13
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,153.37,120.03
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,281.26,222.84
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,388.21,306.07
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,375.03,292.67
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,340.27,263.48
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,371.39,286.33
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,402.21,308.47
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,502.34,382.01
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,584.14,440.09
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,570.11,427.37
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,554.32,414.04
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,631.43,469.09
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,724.91,533.1
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,693.65,509.0
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,645.63,474.37
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,638.52,468.1
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,630.29,460.9
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,447.97,331.4
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,254.22,188.55
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,280.99,208.89
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,306.96,227.97
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,328.54,243.83
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,342.02,253.73
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,342.46,254.15
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,342.1,254.02
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,422.4,313.61
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,482.59,355.8
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,354.63,262.45
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,250.59,186.8
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,288.26,213.32
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,311.51,226.57
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,252.37,184.55
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,207.95,155.15
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,165.25,124.27
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,132.78,105.26
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,96.34,75.5
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,57.22,42.98
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,49.28,36.52
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,41.35,29.95
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,33.45,23.22
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,25.57,16.39
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,18.53,10.24
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,11.51,4.03
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,6.57,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,17.11,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,42.0,25.6
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,92.07,69.18
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,136.54,107.05
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,178.81,142.57
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,222.42,178.3
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,201.56,160.28
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,188.6,148.12
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,165.07,128.56
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,153.84,118.67
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,240.21,186.48
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,316.02,243.98
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,431.89,331.19
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,532.06,403.9
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,544.59,409.69
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,555.41,414.84
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,610.97,453.7
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,685.06,503.81
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,576.5,425.37
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,467.99,346.3
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,516.45,381.36
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,579.5,424.84
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,633.55,461.9
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,697.1,504.34
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,680.12,491.51
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,652.25,472.2
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,656.19,475.18
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,648.11,469.87
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,656.31,476.81
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,661.03,480.76
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,577.77,421.68
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,504.93,369.72
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,437.78,322.02
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,378.92,279.78
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,417.92,306.93
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,421.91,302.71
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,361.16,256.55
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,320.59,228.02
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,274.49,191.21
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,228.86,156.0
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,181.35,123.34
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,142.96,113.46
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,101.3,79.58
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,67.05,51.26
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,64.16,49.16
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,61.17,46.88
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,56.01,42.63
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,50.7,38.07
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,42.52,30.8
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,32.33,21.54
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,20.49,8.82
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,2.99,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,5.74,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,11.92,4.01
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,18.11,9.28
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,25.57,15.56
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,33.04,21.77
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,40.94,28.18
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,48.86,34.49
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,141.41,109.81
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,237.45,185.64
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,531.46,417.72
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,802.75,613.64
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,676.02,515.95
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,501.57,381.01
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,603.19,455.01
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,686.52,513.09
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,591.58,441.86
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,493.89,368.4
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,490.4,365.25
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,486.39,361.41
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,576.84,426.69
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,646.29,475.64
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,652.27,478.03
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,656.54,479.6
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,563.09,412.51
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,462.39,339.66
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,541.68,397.78
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,603.27,441.61
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,683.4,502.78
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,725.01,535.39
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,546.53,404.44
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,387.77,285.83
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,444.24,328.09
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,483.12,354.99
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,464.43,339.16
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,422.83,303.25
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,353.72,251.86
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,313.44,225.42
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,274.54,194.37
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,234.06,162.84
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,168.32,109.24
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,83.87,64.29
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,76.35,58.39
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,74.43,57.03
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,70.8,54.33
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,67.02,51.42
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,61.73,47.11
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,53.98,40.5
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,44.27,31.97
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,34.38,22.95
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,20.46,7.95
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,6.83,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,13.57,5.33
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,20.6,11.31
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,28.89,18.3
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,37.19,25.21
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,43.02,29.97
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,48.86,34.65
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,52.21,37.24
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,55.57,39.82
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,71.48,52.41
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,88.02,65.33
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,89.68,66.42
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,91.39,67.57
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,109.0,81.15
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,126.66,94.61
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,129.73,96.82
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,132.82,99.08
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,159.51,119.71
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,186.15,140.11
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,198.66,149.48
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,211.0,158.71
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,236.86,177.84
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,262.35,196.47
