Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,255.79,191.39
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,249.24,186.41
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,285.94,213.84
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,321.61,240.16
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,201.65,150.35
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,84.55,60.59
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,177.64,132.58
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,267.74,200.48
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,201.65,150.91
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,136.79,101.71
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,122.46,90.81
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,108.52,80.14
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,136.09,101.73
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,161.98,121.83
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,191.08,143.12
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,214.99,160.17
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,179.87,127.55
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,127.25,100.96
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,100.99,79.63
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,76.53,59.47
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,73.0,56.75
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,69.34,53.8
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,61.72,47.38
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,55.27,41.75
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,44.9,32.63
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,34.31,22.96
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,17.37,5.15
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,15.68,5.63
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,35.06,22.92
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,54.45,39.53
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,79.59,60.84
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,104.94,82.03
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,168.84,134.91
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,225.75,181.02
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,275.62,220.48
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,343.34,272.9
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,322.52,254.43
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,316.25,247.41
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,432.86,337.03
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,533.55,411.57
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,551.74,421.83
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,568.41,431.42
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,600.73,452.95
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,631.96,473.18
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,678.9,503.05
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,704.8,518.03
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,619.12,455.43
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,535.1,394.11
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,519.71,381.79
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,504.25,368.97
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,390.12,287.94
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,271.85,201.97
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,281.76,209.72
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,291.28,216.53
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,318.03,236.32
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,336.39,249.86
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,299.53,223.17
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,263.12,196.72
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,223.81,167.71
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,185.43,139.01
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,200.94,151.13
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,215.4,162.26
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,219.47,165.43
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,222.16,167.53
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,184.0,138.99
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,147.61,111.66
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,157.28,119.35
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,153.74,123.37
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,138.66,111.38
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,123.86,99.51
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,108.38,87.06
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,95.52,76.58
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,78.92,62.5
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,62.2,48.03
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,45.39,33.28
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,28.42,18.13
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,14.45,2.45
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,3.69,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,8.22,1.18
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,10.69,3.24
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,58.15,42.34
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,112.83,86.41
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,151.58,117.43
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,191.1,148.58
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,233.01,180.47
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,260.37,200.61
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,371.52,286.58
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,504.6,385.47
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,482.41,365.64
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,438.26,330.76
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,556.7,418.16
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,674.59,501.82
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,681.83,505.13
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,687.27,507.92
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,840.13,621.23
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,953.08,698.49
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,759.58,561.09
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,513.12,378.2
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,733.82,544.56
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,879.96,647.27
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,783.91,577.48
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,673.18,494.73
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,721.03,534.16
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,734.05,547.42
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,688.63,512.85
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,641.31,476.62
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,535.33,396.4
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,449.37,331.71
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,373.24,276.19
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,310.18,230.29
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,325.39,234.74
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,308.79,208.71
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,250.75,160.03
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,194.83,115.97
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,154.28,99.67
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,161.14,127.76
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,110.74,86.88
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,70.88,54.09
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,67.39,51.51
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,63.78,48.71
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,58.68,44.53
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,51.32,38.19
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,41.48,29.49
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,31.47,20.26
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,15.9,1.76
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,33.66,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,98.28,61.79
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,190.58,147.27
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,281.72,224.51
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,357.46,288.31
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,440.15,355.62
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,285.29,230.65
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,90.72,68.43
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,248.53,197.37
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,392.42,310.58
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,411.96,322.94
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,429.59,334.03
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,675.14,522.2
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,899.4,679.26
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,930.73,696.24
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,947.55,704.46
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,964.89,714.63
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,978.64,722.48
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,987.05,725.82
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,991.66,726.78
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,987.52,722.83
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,979.47,716.5
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,964.69,706.24
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,946.18,693.64
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,923.13,678.1
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,896.61,660.3
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,864.64,637.52
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,829.63,612.73
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,789.33,585.28
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,746.46,555.09
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,699.88,520.8
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,651.28,484.31
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,599.47,444.65
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,546.16,402.81
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,489.35,357.27
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,430.7,309.32
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,371.84,260.58
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,313.35,211.31
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,254.13,161.83
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,196.8,116.74
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,133.41,74.43
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,78.6,60.09
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,73.01,55.7
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,71.19,54.41
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,67.68,51.77
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,64.04,48.95
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,58.55,44.41
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,52.93,39.54
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,41.2,29.21
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,31.52,20.18
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,54.86,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,155.15,98.29
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,248.92,193.64
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,352.19,281.54
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,430.29,346.7
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,513.99,413.42
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,584.6,467.06
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,654.99,517.46
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,712.63,557.55
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,769.81,596.41
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,818.63,627.33
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,856.68,650.2
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,893.1,671.69
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,926.75,691.05
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,953.29,705.78
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,976.47,718.29
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,992.68,727.09
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,1005.07,733.51
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,1009.96,734.04
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,1010.85,732.16
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,1005.73,728.03
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,996.58,721.47
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,978.39,707.77
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,956.42,691.79
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,932.07,675.77
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,904.22,657.48
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,789.17,576.98
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,660.78,482.09
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,724.45,532.74
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,750.31,554.84
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,702.28,519.68
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,652.42,482.84
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,600.23,443.26
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,546.55,401.48
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,445.0,325.25
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,376.37,275.69
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,336.1,245.85
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,298.0,217.36
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,243.98,178.48
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,205.32,152.07
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,153.2,101.79
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,75.05,57.12
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,70.18,53.35
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,68.56,52.21
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,64.93,49.46
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,61.16,46.51
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,56.3,42.49
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,51.39,38.21
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,39.4,27.65
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,29.3,18.23
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,51.2,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,145.21,89.16
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,234.1,181.21
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,329.41,261.96
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,407.95,327.25
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,492.14,394.24
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,560.69,445.83
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,631.4,495.94
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,690.4,536.37
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,749.35,575.74
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,795.67,604.26
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,844.92,634.26
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,882.76,656.81
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,917.96,677.44
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,935.94,685.28
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,961.91,698.45
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,977.94,705.08
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,990.29,709.51
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,996.7,710.93
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,999.26,710.13
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,994.52,705.74
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,985.83,699.11
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,971.29,688.99
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,952.95,676.66
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,928.18,660.42
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,899.95,642.1
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,867.1,620.21
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,831.14,596.34
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,790.31,570.39
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,746.87,542.08
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,699.56,509.54
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,650.15,474.57
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,597.68,436.05
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,543.72,395.21
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,458.51,332.01
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,398.44,288.74
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,335.83,244.1
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,281.57,206.32
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,237.72,175.03
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,195.6,145.37
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,169.61,120.33
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,126.54,99.76
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,97.25,76.04
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,66.51,50.68
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,63.16,48.18
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,59.71,45.48
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,54.4,40.96
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,48.99,36.15
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,37.57,26.08
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,27.81,16.87
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,14.02,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,36.83,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,112.81,65.68
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,199.51,152.5
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,292.85,229.78
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,368.25,290.86
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,456.8,358.97
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,527.55,410.64
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,600.9,461.94
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,660.05,499.68
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,719.37,536.1
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,770.69,565.57
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,821.0,593.54
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,755.23,546.77
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,664.49,481.46
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,820.49,586.33
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,945.74,659.39
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,963.79,669.07
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,978.26,678.51
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,919.35,642.78
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,838.99,589.06
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,825.43,581.61
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,809.39,571.67
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,888.56,629.63
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,932.83,659.71
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,869.7,618.49
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,785.45,560.0
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,816.06,586.04
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,816.67,589.44
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,777.7,564.51
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,736.27,536.68
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,690.1,504.9
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,642.08,470.84
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,473.46,349.33
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,335.23,248.16
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,368.88,272.86
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,386.68,283.47
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,359.21,259.25
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,315.29,220.78
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,266.06,185.17
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,225.77,158.85
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,190.46,136.95
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,156.95,124.74
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,140.43,111.73
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,123.78,98.43
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,108.45,86.19
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,92.62,73.27
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,76.52,59.8
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,60.0,45.62
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,43.96,31.51
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,27.61,16.59
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,14.11,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,39.21,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,116.78,65.79
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,202.9,155.45
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,294.25,231.75
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,369.44,292.41
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,458.01,359.99
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,526.77,410.17
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,597.83,459.83
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,657.4,497.95
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,717.16,534.72
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,767.95,563.06
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,817.62,589.72
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,850.98,609.2
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,887.42,630.78
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,915.89,647.03
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,941.22,661.47
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,959.08,672.73
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,973.39,682.04
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,979.56,686.12
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,981.94,687.95
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,872.6,617.31
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,742.29,527.8
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,859.35,612.68
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,929.23,659.26
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,906.09,644.34
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,879.66,628.35
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,847.14,607.73
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,811.86,585.15
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,773.15,560.79
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,732.01,533.11
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,563.6,412.6
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,406.93,297.86
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,450.02,330.86
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,477.18,349.98
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,462.47,337.29
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,424.05,303.93
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,366.23,256.31
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,309.08,208.54
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,238.83,162.6
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,216.29,157.71
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,161.27,108.28
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,81.34,62.57
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,77.49,59.71
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,74.85,57.74
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,70.42,54.32
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,65.8,50.65
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,56.81,42.98
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,49.12,36.21
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,38.15,26.46
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,26.96,15.75
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,35.83,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,108.86,58.32
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,193.79,149.26
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,282.39,225.01
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,358.19,288.62
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,440.6,355.02
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,516.25,412.77
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,588.86,466.14
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,649.17,508.01
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,709.77,548.86
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,761.23,582.29
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,811.69,614.44
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,851.07,639.45
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,882.28,658.82
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,913.94,677.51
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,942.68,694.16
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,801.52,594.7
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,612.26,455.28
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,820.84,607.95
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,973.27,709.02
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,969.31,704.42
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,961.59,698.79
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,945.27,688.01
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,925.43,675.05
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,902.39,659.73
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,876.1,642.32
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,604.89,451.62
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,308.04,228.61
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,556.22,418.96
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,729.78,544.64
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,631.11,468.66
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,538.22,398.38
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,491.02,364.1
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,447.17,331.7
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,403.67,299.37
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,362.78,268.7
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,348.17,251.84
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,303.95,207.46
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,245.74,158.73
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,189.15,114.09
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,128.81,84.83
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,137.81,109.43
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,125.23,99.43
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,118.93,94.58
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,89.53,70.43
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,65.18,50.12
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,55.8,42.21
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,47.72,35.14
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.7,25.3
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,25.47,14.35
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,34.29,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,104.49,52.68
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,192.94,149.08
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,285.33,229.12
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,158.21,127.94
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,6.57,0.0
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,49.27,35.23
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,97.3,74.29
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,136.06,105.61
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,175.43,136.95
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,308.16,242.99
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,449.73,351.52
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,472.34,365.76
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,493.59,379.23
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,411.43,314.88
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,347.74,264.02
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,603.07,457.93
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,838.66,626.02
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,781.02,581.86
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,739.92,550.24
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,643.2,479.52
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,565.76,421.4
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,696.08,517.02
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,814.73,600.37
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,868.61,642.23
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,888.41,656.22
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,855.29,633.67
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,819.17,609.32
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,778.97,581.78
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,736.17,551.98
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,411.32,313.84
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,112.6,82.11
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,350.71,267.38
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,534.26,398.78
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,477.9,352.18
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,421.16,304.94
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,362.24,255.42
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,303.58,205.28
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,239.09,151.27
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,182.11,106.29
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,125.09,69.24
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,70.75,54.13
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,63.93,48.64
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,63.34,48.34
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,59.85,45.63
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,56.25,42.75
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,51.91,39.06
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,45.58,33.44
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,34.86,23.79
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,23.95,12.86
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,13.23,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,40.71,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,117.5,56.06
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,208.58,161.45
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,307.08,246.23
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,243.73,197.01
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,154.7,123.02
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,192.01,153.38
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,229.77,183.16
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,349.92,279.0
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,479.9,378.41
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,519.5,405.59
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,558.41,432.12
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,567.92,436.25
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,553.59,423.53
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,625.17,473.73
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,676.03,508.17
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,680.78,509.31
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,683.29,509.25
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,654.43,487.7
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,644.24,479.15
