Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,604.45,449.18
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,564.47,419.12
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,589.53,436.47
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,612.43,451.84
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,612.23,451.54
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,610.44,450.25
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,467.72,347.38
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,315.01,234.57
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,452.05,337.48
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,559.37,415.01
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,508.52,377.46
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,460.96,342.72
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,500.96,372.88
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,520.67,385.72
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,457.0,337.17
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,402.73,295.8
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,353.75,257.68
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,307.64,221.61
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,267.01,186.69
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,213.68,142.74
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,163.79,108.93
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,115.2,90.76
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,108.34,85.48
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,105.24,83.21
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,93.53,73.81
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,81.36,63.81
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,67.99,52.53
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,54.22,40.58
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,38.96,27.06
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,23.35,11.89
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,23.34,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,68.49,27.53
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,153.57,117.2
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,252.82,201.31
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,328.65,264.68
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,411.21,330.86
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,485.56,388.22
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,572.16,452.17
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,633.79,495.13
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,695.84,536.6
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,751.61,572.77
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,806.79,607.75
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,846.83,632.68
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,884.62,655.97
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,909.44,669.16
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,937.94,684.81
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,571.25,431.7
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,127.63,93.62
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,240.98,180.54
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,377.67,280.43
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,516.52,380.9
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,632.22,461.86
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,406.32,300.63
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,169.77,124.53
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,447.24,332.79
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,703.65,510.81
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,380.36,282.6
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,61.13,41.69
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,324.12,242.62
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,561.03,411.27
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,550.64,403.01
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,532.39,390.27
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,527.18,386.7
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,512.04,374.64
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,459.63,334.96
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,408.12,295.21
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,363.88,257.6
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,302.39,204.08
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,244.32,156.28
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,188.42,113.02
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,133.21,77.73
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,82.49,63.4
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,79.7,61.39
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,76.77,59.17
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,72.02,55.49
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,64.92,49.7
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,56.37,42.38
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,47.6,34.62
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,35.13,23.55
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.38,10.45
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,34.68,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,102.69,39.17
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,193.82,148.57
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,285.3,227.55
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,362.15,291.9
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,451.44,362.98
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,521.03,415.14
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,592.88,466.52
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,653.4,507.76
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,714.16,547.94
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,761.82,577.85
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,807.85,606.07
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,848.19,631.18
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,886.31,654.58
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,916.53,671.24
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,937.15,681.59
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,792.21,580.47
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,599.54,440.73
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,812.68,594.32
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,982.97,705.56
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,979.1,700.79
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,971.41,695.29
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,957.07,685.7
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,939.08,673.93
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,914.71,658.13
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,887.02,640.25
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,761.87,553.04
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,634.37,460.53
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,700.68,512.44
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,735.09,539.79
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,687.67,505.57
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,638.6,469.93
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,586.26,430.87
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,532.99,390.07
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,474.32,344.53
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,422.81,303.81
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,368.29,259.83
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,315.31,216.61
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,255.69,174.2
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,218.91,152.22
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,182.96,130.12
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,149.73,118.08
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,136.44,107.97
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,122.69,97.26
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,106.53,84.32
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,89.85,70.64
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,72.31,55.89
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,55.15,41.08
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,37.17,25.27
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,18.77,7.24
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,16.23,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,42.36,10.61
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,128.85,97.05
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,204.7,162.18
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,275.89,222.31
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,352.74,285.16
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,438.24,351.72
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,514.46,408.95
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,282.26,226.55
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,38.07,25.38
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,66.45,48.24
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,96.33,71.75
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,278.83,216.15
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,482.0,367.04
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,533.89,401.82
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,585.57,436.42
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,399.4,300.32
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,186.73,139.33
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,257.87,193.08
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,349.14,259.15
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,500.62,368.37
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,628.75,456.44
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,791.18,569.21
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,915.67,651.84
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,768.26,549.36
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,610.29,438.78
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,601.78,434.59
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,591.74,428.15
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,600.7,434.94
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,597.38,433.11
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,625.19,455.45
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,629.26,459.76
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,578.22,422.49
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,526.57,384.03
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,472.94,342.87
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,417.05,298.46
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,359.89,252.05
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,303.75,205.71
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,242.14,164.67
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,217.09,155.54
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,174.73,122.75
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,128.61,101.33
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,116.85,92.12
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,104.53,82.27
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,84.09,65.61
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,66.19,50.75
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,56.99,42.95
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,47.52,34.63
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,33.97,22.53
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,20.08,7.17
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,24.65,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,69.93,16.82
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,169.5,129.23
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,256.87,204.84
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,333.39,269.08
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,416.66,336.06
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,488.28,390.52
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,563.53,445.24
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,632.31,493.22
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,694.72,534.47
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,747.82,567.96
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,799.96,599.94
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,693.64,521.0
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,543.49,409.02
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,580.39,434.14
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,637.31,471.07
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,809.04,592.46
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,962.49,691.6
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,851.27,612.39
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,716.0,515.24
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,723.07,520.42
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,728.16,523.14
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,721.56,518.45
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,713.23,512.75
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,636.44,459.92
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,576.66,418.07
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,709.77,514.98
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,804.41,581.33
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,655.78,475.76
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,515.0,374.4
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,460.27,336.42
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,406.57,298.24
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,486.32,357.77
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,527.26,385.21
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,473.11,343.17
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,418.8,300.19
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,321.51,230.8
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,265.61,195.64
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,242.76,176.35
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,217.62,155.36
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,178.5,129.61
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,146.69,116.27
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,132.41,105.04
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,117.6,93.18
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,95.49,75.19
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,73.42,56.86
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,62.35,47.46
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,51.51,37.93
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,35.34,23.55
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,18.85,5.12
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,20.64,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,60.07,9.12
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,146.27,110.16
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,229.97,182.05
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,317.86,254.64
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,400.21,320.77
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,471.05,375.69
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,545.3,431.32
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,606.12,474.72
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,667.95,517.53
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,729.44,558.46
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,782.46,592.58
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,677.18,512.76
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,529.12,401.03
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,553.4,417.09
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,576.4,431.17
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,604.58,450.07
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,631.58,468.0
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,565.34,417.81
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,478.86,353.59
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,752.76,553.78
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,958.23,692.61
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,782.78,568.48
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,579.94,421.63
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,756.45,552.23
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,883.55,640.82
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,659.35,483.4
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,423.06,309.96
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,607.38,449.38
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,732.62,539.83
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,624.94,459.51
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,528.46,387.92
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,543.68,401.39
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,530.55,391.3
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,473.78,346.28
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,414.91,298.84
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,344.77,246.2
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,298.81,214.72
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,251.55,180.52
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,209.78,151.92
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,170.77,120.63
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,125.89,99.32
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,113.97,89.91
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,101.5,79.87
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,89.59,70.29
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,77.25,60.09
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,63.39,48.31
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,49.13,35.87
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,33.73,22.09
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,18.33,3.13
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,38.08,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,108.09,11.56
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,216.94,164.91
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,325.06,258.22
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,407.39,327.15
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,496.19,398.14
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,334.41,269.49
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,97.12,73.58
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,150.19,116.61
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,220.77,172.05
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,247.23,191.58
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,273.61,210.83
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,291.01,223.24
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,308.15,235.39
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,361.29,274.62
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,414.27,312.87
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,410.42,308.8
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,406.25,304.79
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,388.72,290.58
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,371.47,276.71
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,554.15,411.93
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,729.72,535.43
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,728.24,533.14
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,724.76,530.56
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,740.37,542.73
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,761.83,558.42
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,616.79,453.62
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,473.12,348.1
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,329.07,244.54
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,188.97,140.1
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,171.85,127.39
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,155.06,114.7
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,116.46,85.19
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,78.44,55.87
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,181.91,135.7
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,274.03,204.88
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,279.07,207.13
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,277.74,203.76
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,248.62,177.99
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,213.75,148.15
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,154.21,101.82
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,86.49,66.86
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,74.67,57.31
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,62.03,46.91
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,58.4,44.08
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,54.72,41.07
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,47.95,35.24
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,41.03,29.01
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,28.19,17.42
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,17.08,0.29
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.71,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,9.86,2.08
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,16.46,7.79
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,24.33,14.46
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,32.21,21.07
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,125.71,98.89
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,226.5,180.19
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,492.24,392.22
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,741.56,574.72
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,790.44,605.18
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,843.19,639.08
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,881.35,663.23
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,916.92,685.55
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,752.84,567.28
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,534.25,401.75
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,785.91,589.91
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,986.53,725.08
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,704.12,526.61
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,347.47,258.33
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,334.3,249.23
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,304.51,226.96
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,680.83,510.86
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,944.31,691.32
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,801.24,589.55
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,627.04,460.86
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,593.81,436.83
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,561.23,412.58
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,592.5,436.02
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,608.32,447.93
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,597.07,440.63
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,582.71,430.51
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,496.57,367.78
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,424.72,315.25
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,415.42,307.45
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,395.83,290.22
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,312.36,228.91
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,254.11,188.34
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,235.92,172.04
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,213.53,152.53
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,169.54,119.47
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,126.2,99.72
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,115.1,90.96
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,103.51,81.64
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,84.8,66.32
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,68.13,52.41
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,58.55,44.18
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,49.14,35.76
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,32.92,21.11
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,16.71,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,8.11,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,54.32,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,147.81,110.21
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,251.77,199.19
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,333.77,268.06
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,423.8,340.83
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,498.01,398.66
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,584.67,463.47
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,647.59,508.62
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,710.95,553.17
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,765.1,589.09
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,818.31,623.71
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,709.24,541.76
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,554.76,423.61
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,561.68,426.45
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,566.63,427.21
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,793.27,594.59
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,981.47,722.32
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,989.26,723.55
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,993.25,723.73
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,988.38,719.43
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,979.67,712.84
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,955.7,695.26
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,941.67,684.47
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,917.44,668.11
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,889.86,649.64
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,856.49,627.57
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,820.24,603.52
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,779.64,576.2
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,736.58,545.92
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,615.15,455.21
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,499.63,368.59
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,534.99,396.14
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,533.34,393.24
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,442.89,324.46
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,377.06,276.05
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,350.51,249.93
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,296.91,199.25
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,237.71,150.55
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,180.85,106.93
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,124.74,72.11
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,78.44,59.96
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,76.06,58.25
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,73.62,56.42
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,68.61,52.47
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,60.98,46.15
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,52.21,38.62
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,43.26,30.64
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,29.51,18.07
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,15.71,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,28.45,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,138.48,102.91
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,233.61,185.55
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,329.23,265.47
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,421.51,340.37
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,505.66,406.41
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,603.95,480.05
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,668.1,525.58
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,732.65,570.33
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,792.7,609.83
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,852.24,648.08
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,886.69,668.08
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,924.34,690.18
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,955.98,707.98
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,984.53,723.65
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,1001.1,732.86
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,1001.0,731.35
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,1008.3,733.55
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,1011.76,733.32
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,1006.32,728.96
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,996.96,722.29
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,978.02,708.1
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,955.46,691.77
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,930.36,675.28
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,901.88,656.61
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,867.24,632.55
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,829.77,606.66
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,788.38,579.05
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,744.57,548.37
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,695.55,513.16
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,648.34,478.29
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,593.91,437.38
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,538.45,394.59
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,479.67,348.28
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,421.13,300.84
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,360.97,251.54
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,301.72,202.21
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,237.33,149.62
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,179.96,105.75
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,123.36,70.86
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,77.42,59.14
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,74.93,57.33
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,72.38,55.39
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,67.28,51.47
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,59.67,45.23
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,51.17,37.88
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,42.52,30.1
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,28.37,17.02
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,14.44,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,20.9,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,124.99,91.91
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,211.4,167.31
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,292.27,235.79
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,396.72,320.37
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,482.67,388.17
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,574.89,458.26
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,646.74,509.04
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,712.21,553.56
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,774.0,594.21
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,835.39,633.57
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,876.2,659.26
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,908.39,678.97
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,942.53,698.59
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,973.69,716.04
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,990.51,725.42
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,1003.66,732.62
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,998.92,726.84
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,1003.78,727.64
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,998.82,723.25
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,989.98,716.58
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,976.68,706.11
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,959.49,693.29
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,934.5,676.6
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,906.03,657.74
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,871.58,633.96
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,834.09,608.18
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,792.16,580.35
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,747.66,549.98
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,698.24,514.63
