Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,638.47,463.56
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,583.16,422.83
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,526.68,379.95
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,467.11,333.58
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,407.23,285.47
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,346.0,235.59
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,281.08,182.25
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,219.32,131.97
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,159.61,87.39
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,100.98,54.03
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,62.11,45.99
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,53.81,39.31
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,50.57,36.71
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,46.32,33.32
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,42.05,29.71
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,34.21,22.81
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,26.26,15.28
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,13.05,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,45.78,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,190.22,126.85
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,315.17,246.46
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,406.48,322.83
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,505.23,400.48
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,583.86,457.83
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,665.62,514.37
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,722.91,550.18
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,785.1,587.64
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,836.34,615.39
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,885.92,640.95
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,924.29,662.13
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,959.87,681.44
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,975.14,688.88
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,998.35,701.54
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,1013.25,709.71
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,1024.36,715.8
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,1028.55,717.17
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,1028.73,716.27
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,1022.28,712.25
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,1011.81,705.98
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,993.98,693.91
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,972.35,679.65
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,945.11,662.81
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,914.35,643.82
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,878.53,620.34
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,839.62,594.9
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,795.35,567.1
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,748.54,536.88
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,698.05,502.12
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,645.62,465.07
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,544.13,391.62
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,454.67,327.1
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,374.91,270.35
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,307.98,222.9
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,315.94,221.32
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,286.66,186.47
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,225.29,137.05
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,166.25,93.5
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,102.74,56.47
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,65.05,48.41
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,61.89,46.0
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,58.66,43.42
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,52.82,38.73
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,46.86,33.7
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,37.56,25.58
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,26.4,15.27
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,13.28,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,15.37,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,117.65,74.64
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,209.6,162.04
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,307.43,241.95
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,400.15,314.99
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,484.27,378.73
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,573.8,443.47
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,525.93,404.27
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,447.56,343.51
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,342.23,262.73
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,211.99,160.8
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,305.43,231.66
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,381.66,286.7
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,540.96,401.44
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,703.64,511.5
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,875.54,626.67
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,1011.91,709.74
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,1020.4,712.29
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,1024.92,714.13
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,840.35,596.49
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,619.09,444.28
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,569.01,410.13
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,503.36,363.75
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,590.29,425.88
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,667.89,479.32
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,542.79,391.78
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,427.82,309.97
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,485.57,352.47
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,525.28,380.91
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,610.16,444.19
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,645.31,470.18
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,589.75,428.83
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,533.02,385.83
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,473.21,339.16
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,410.9,289.17
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,348.12,238.0
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,286.17,186.69
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,223.57,135.69
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,163.01,90.54
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,104.23,57.47
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,61.37,45.61
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,57.65,42.8
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,53.81,39.76
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,48.9,35.77
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,43.93,31.51
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,34.88,23.47
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,25.62,14.45
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,33.35,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,160.47,101.95
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,269.32,211.97
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,356.54,286.31
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,456.72,366.7
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,531.74,423.06
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,609.18,477.36
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,673.78,521.37
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,738.64,564.1
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,789.38,595.08
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,838.64,624.39
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,879.14,648.55
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,917.26,670.94
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,946.17,687.18
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,964.31,696.54
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,980.99,706.09
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,994.04,713.46
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,1000.29,715.24
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,1002.71,714.79
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,732.04,533.29
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,408.37,299.09
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,714.14,523.54
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,945.74,677.67
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,919.89,659.28
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,890.76,640.92
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,641.14,467.89
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,379.02,275.93
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,585.56,430.68
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,727.67,531.88
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,677.51,495.33
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,626.32,458.37
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,514.21,376.19
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,421.93,308.44
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,424.07,308.04
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,401.47,285.84
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,326.54,230.39
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,273.15,193.18
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,229.24,159.03
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,185.84,126.77
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,143.43,100.07
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,113.46,88.95
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,102.61,80.3
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,91.36,71.1
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,76.21,58.67
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,61.47,46.17
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,43.87,30.84
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,25.91,14.31
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,14.08,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,123.2,74.19
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,237.76,186.07
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,326.64,262.05
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,424.59,342.12
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,521.75,418.1
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,619.77,490.42
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,683.7,534.83
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,748.01,578.28
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,462.07,364.51
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,103.63,77.16
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,549.22,429.65
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,928.09,692.51
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,956.34,705.51
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,981.36,719.07
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,882.86,651.44
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,740.43,547.6
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,898.85,660.86
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,1003.12,726.65
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,996.68,720.87
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,986.38,713.61
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,966.67,699.3
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,943.43,682.86
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,807.48,589.71
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,653.05,476.98
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,754.87,554.1
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,813.45,596.44
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,709.63,521.13
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,596.7,437.81
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,569.1,418.9
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,539.0,397.29
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,489.91,361.82
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,443.25,327.58
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,434.12,318.16
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,397.49,284.29
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,325.71,230.05
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,276.04,195.46
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,225.43,148.24
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,154.04,86.63
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,113.86,73.95
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,121.46,96.04
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,85.89,66.73
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,55.08,41.01
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,49.5,36.34
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,43.82,31.35
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,34.41,22.95
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,23.31,11.88
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,125.58,72.59
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,245.2,192.02
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,333.96,268.8
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,431.76,349.71
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,515.82,415.74
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,598.6,477.2
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,353.09,285.28
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,53.04,37.65
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,198.94,156.5
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,352.33,275.6
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,230.23,178.6
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,106.28,79.01
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,346.79,267.85
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,566.74,429.79
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,801.01,601.51
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,994.98,731.38
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,875.54,646.28
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,731.95,539.83
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,804.86,592.0
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,858.27,629.19
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,774.37,568.22
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,709.33,520.06
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,603.81,444.84
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,519.26,382.98
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,645.58,477.36
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,753.78,555.06
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,749.63,554.27
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,724.86,539.24
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,674.72,502.68
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,623.1,464.31
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,517.78,384.8
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,431.38,319.74
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,425.1,312.83
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,393.45,283.35
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,334.82,235.19
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,277.88,187.94
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,220.42,145.17
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,178.24,118.16
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,133.82,95.0
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,121.59,96.51
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,105.38,83.47
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,88.81,69.85
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,71.87,55.58
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,54.6,40.69
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,37.69,25.75
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,19.62,8.67
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,10.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,30.27,12.34
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,66.6,48.16
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,112.72,87.74
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,172.87,138.15
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,219.22,176.15
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,266.84,214.09
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,248.02,197.72
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,242.47,191.61
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,234.9,184.39
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,208.91,162.75
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,335.07,262.1
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,466.25,361.03
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,407.03,313.45
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,367.9,281.43
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,531.71,405.14
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,695.06,522.04
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,547.82,412.4
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,402.1,302.49
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,586.24,440.55
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,762.94,565.31
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,732.96,540.85
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,702.28,517.47
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,656.31,484.29
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,597.51,442.25
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,639.2,473.08
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,660.85,489.06
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,406.53,306.45
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,153.55,114.51
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,86.74,63.08
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,20.78,10.96
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,19.1,9.66
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,17.43,8.35
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,15.75,7.03
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,14.08,5.71
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,17.39,8.44
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,20.69,11.19
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,26.47,15.96
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,32.26,20.76
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,28.09,17.48
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,23.93,15.03
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,20.2,11.85
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,16.47,8.64
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,12.75,5.41
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,9.03,2.13
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.23,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.46,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,4.51,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,6.57,0.0
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,9.04,1.98
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,11.52,4.06
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,14.83,6.82
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,18.15,9.56
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,43.48,30.58
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,68.95,51.45
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,58.12,42.37
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,47.31,33.37
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,73.66,54.79
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,101.31,77.02
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,59.51,43.0
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,19.1,10.0
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,37.03,24.55
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,55.01,39.0
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,93.88,70.22
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,133.68,101.83
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,110.22,82.87
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,87.21,64.37
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,129.05,97.68
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,170.8,130.53
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,152.43,116.01
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,134.48,101.87
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,116.84,87.97
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,99.52,74.28
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,143.88,109.62
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,187.24,143.82
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,188.94,145.25
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,190.32,146.51
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,169.37,130.27
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,149.12,114.56
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,100.23,75.94
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,50.61,36.01
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,123.91,92.41
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,175.64,130.93
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,142.77,108.02
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,118.1,96.76
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,102.45,83.59
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,86.29,69.72
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,69.86,55.45
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,53.0,40.43
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,37.08,25.87
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,20.14,7.79
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,10.67,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,12.37,0.88
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,25.16,14.89
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,45.81,32.78
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,65.51,49.79
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,89.45,70.07
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,113.24,89.82
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,108.3,85.18
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,104.67,81.59
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,153.56,121.56
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,203.3,161.31
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,213.89,168.69
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,224.5,176.06
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,309.82,242.43
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,376.22,292.44
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,496.05,383.15
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,593.15,454.27
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,598.3,455.97
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,602.25,457.41
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,559.51,424.45
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,497.81,378.1
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,435.12,331.19
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,374.91,285.56
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,348.68,265.96
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,323.36,246.83
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,329.67,251.78
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,335.28,256.08
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,356.77,272.6
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,375.92,287.18
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,355.32,271.81
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,335.12,256.81
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,300.09,230.32
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,267.0,205.22
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,300.53,230.57
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,320.17,243.55
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,297.27,222.86
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,265.74,194.26
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,222.21,157.86
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,176.77,121.97
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,132.0,93.64
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,102.24,82.73
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,89.19,71.8
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,73.57,58.42
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,62.37,48.7
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,48.73,36.55
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,34.31,23.33
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,19.6,6.12
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,10.67,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,148.08,66.28
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,296.0,234.34
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,389.49,316.14
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,491.11,398.75
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,569.3,458.39
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,650.54,517.21
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,712.93,558.47
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,770.72,594.51
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,822.17,623.33
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,872.02,649.64
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,910.33,670.04
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,945.94,688.39
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,972.77,700.87
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,984.24,703.74
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,999.46,710.59
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,1010.95,715.16
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,1014.41,714.61
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,1013.96,711.96
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,1007.06,706.99
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,996.22,699.89
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,980.68,689.7
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,961.22,677.23
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,933.59,660.24
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,902.49,641.16
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,866.7,618.62
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,827.79,593.97
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,783.17,565.92
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,736.04,535.46
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,685.15,500.71
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,632.33,463.45
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,576.13,422.11
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,518.77,378.49
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,459.0,331.55
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,398.77,282.62
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,336.46,230.77
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,270.76,175.88
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,208.07,124.63
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,147.34,79.6
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,87.94,47.4
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,55.49,41.55
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,51.69,38.49
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,47.82,35.23
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,38.96,27.65
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,33.94,23.11
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,25.72,15.56
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,17.41,3.01
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,8.96,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,164.84,65.88
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,334.97,268.23
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,430.5,354.68
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,534.23,440.81
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,611.3,501.45
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,686.22,557.39
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,749.72,602.52
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,812.92,645.89
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,863.42,677.79
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,912.05,707.62
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,940.03,723.28
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,975.72,744.29
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,1002.04,758.93
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,1024.87,771.26
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,1039.91,778.11
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,1051.01,782.5
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,1053.86,781.56
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,1052.6,778.16
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,1045.2,772.43
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,1033.67,764.19
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,1014.63,749.93
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,991.66,733.26
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,963.0,714.06
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,930.73,692.46
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,893.22,667.29
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,852.51,639.79
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,807.25,608.9
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,759.31,575.46
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,706.66,536.41
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,651.97,494.87
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,593.83,449.49
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,534.46,401.82
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,472.36,350.73
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,410.22,298.13
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,346.21,243.39
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,278.92,185.62
