Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,214.0,130.95
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,151.12,83.2
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,90.03,49.62
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,57.42,43.78
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,53.64,40.76
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,49.8,37.55
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,40.37,29.4
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,34.95,24.47
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,25.85,15.98
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.62,0.67
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,166.94,56.01
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,340.93,273.15
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,438.03,360.9
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,543.39,447.45
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,615.83,503.76
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,697.02,563.63
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,760.95,606.95
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,824.53,648.01
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,874.41,676.4
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,922.31,702.27
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,949.93,716.74
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,985.22,736.39
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,1010.68,749.3
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,1032.56,759.98
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,1046.42,766.35
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,1056.35,770.4
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,1059.15,769.39
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,1057.82,766.03
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,1049.27,759.09
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,1036.62,749.81
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1018.19,736.39
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,995.76,720.64
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,966.85,702.28
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,934.31,681.62
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,896.08,656.53
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,854.67,629.22
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,808.35,599.15
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,759.43,566.67
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,706.21,528.99
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,650.99,488.69
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,592.37,444.28
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,532.58,397.47
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,470.14,347.22
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,407.51,295.08
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,343.48,240.42
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,280.23,185.88
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,211.11,128.4
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,148.3,81.06
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,87.52,48.03
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,55.95,42.71
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,52.08,39.6
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,48.16,36.3
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,39.22,28.53
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,34.17,23.89
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,25.05,15.24
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.79,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,8.11,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,51.48,9.08
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,121.6,93.76
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,157.23,127.2
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,205.84,169.38
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,248.44,204.84
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,291.46,239.42
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,341.82,278.4
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,392.75,316.43
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,437.6,348.51
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,482.27,379.54
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,577.02,447.28
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,652.39,498.8
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,653.0,493.88
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,650.67,487.86
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,708.15,527.04
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,764.52,563.88
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,710.93,522.76
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,634.6,467.64
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,859.63,624.28
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,1008.68,713.56
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,928.03,659.75
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,819.95,585.94
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,674.26,487.53
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,537.75,391.94
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,603.69,439.85
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,647.44,469.72
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,625.99,454.65
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,601.61,438.05
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,637.9,464.66
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,633.13,461.22
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,448.16,330.84
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,290.49,217.1
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,327.37,244.59
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,345.46,254.58
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,277.41,204.44
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,223.28,166.1
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,176.36,132.0
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,139.51,105.85
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,121.01,92.28
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,104.49,83.65
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,88.74,70.68
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,72.85,57.28
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,55.85,42.66
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,38.64,27.53
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,24.1,14.21
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,125.11,17.9
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,256.6,201.16
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,349.87,283.76
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,456.66,371.15
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,538.85,434.94
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,624.05,497.66
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,691.75,542.48
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,759.78,585.39
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,813.3,617.1
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,865.41,646.93
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,907.49,671.42
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,947.1,694.07
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,968.11,704.63
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,993.18,718.06
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,1010.38,727.06
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,1023.83,733.93
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,1028.33,734.85
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,1028.89,733.59
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,1022.35,728.73
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,1011.87,721.68
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,994.33,709.8
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,985.18,703.36
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,956.16,685.06
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,923.63,664.74
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,886.47,640.14
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,846.19,613.52
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,800.15,584.17
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,751.6,552.09
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,698.79,515.04
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,644.21,475.67
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,586.56,432.87
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,527.85,387.81
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,465.48,338.76
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,402.04,287.32
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,338.31,234.19
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,275.8,181.48
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,212.79,130.01
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,152.42,85.54
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,88.45,50.04
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,58.96,44.73
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,54.62,41.26
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,50.2,37.54
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,43.87,32.07
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,37.48,26.25
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,26.37,15.74
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,14.97,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,7.68,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,112.81,2.24
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,230.57,178.32
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,322.96,259.89
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,425.05,343.72
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,511.69,411.47
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,599.94,476.51
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,668.43,523.84
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,737.4,569.88
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,793.49,605.48
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,848.45,639.5
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,890.04,665.38
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,929.22,689.54
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,958.28,705.56
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,977.04,714.95
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,994.15,723.47
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,1007.57,729.73
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,1015.27,732.51
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,1019.01,732.98
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,1012.52,728.03
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,1002.11,720.87
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,983.47,707.79
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,961.17,692.54
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,933.32,674.69
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,902.11,654.71
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,866.03,631.92
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,826.87,606.93
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,782.1,577.46
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,735.01,544.5
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,683.79,507.15
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,630.83,467.66
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,573.81,425.72
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,516.13,381.78
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,455.68,333.6
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,396.1,284.71
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,331.13,230.82
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,270.55,179.88
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,209.81,130.49
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,152.12,88.14
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,96.14,57.96
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,68.78,52.85
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,63.78,48.85
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,58.67,44.56
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,50.29,37.34
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,39.2,27.5
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,26.33,15.35
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,14.51,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,84.17,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,176.47,134.5
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,281.53,225.95
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,382.84,310.45
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,469.65,380.59
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,562.27,451.55
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,372.7,300.84
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,134.11,103.7
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,243.16,192.09
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,340.72,268.27
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,365.89,286.25
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,390.6,303.9
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,415.18,320.71
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,461.13,352.91
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,478.89,364.8
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,495.81,376.17
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,581.95,439.18
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,687.22,513.04
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,686.09,510.74
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,683.36,508.07
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,829.64,616.67
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,932.79,686.93
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,905.48,667.47
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,874.95,646.92
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,765.44,568.43
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,636.46,472.36
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,696.72,519.88
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,712.47,534.12
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,662.77,496.24
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,611.29,456.75
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,558.19,415.93
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,501.82,371.59
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,441.94,323.42
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,382.94,274.66
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,322.49,223.85
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,263.5,173.97
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,199.7,122.21
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,142.66,80.43
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,87.59,51.15
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,61.41,46.43
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,56.88,42.71
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,52.26,38.76
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,44.89,32.43
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,37.39,25.67
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,23.66,12.73
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,12.8,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,110.25,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,228.9,173.56
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,324.52,258.87
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,434.7,349.43
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,522.96,418.87
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,615.01,487.74
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,680.85,533.59
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,747.13,578.1
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,804.42,615.12
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,855.28,646.84
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,895.12,669.74
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,932.35,690.56
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,960.73,705.26
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,985.86,717.79
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,1001.48,724.16
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,1000.73,720.26
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,1004.67,720.21
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,1004.77,717.85
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,997.43,711.93
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,986.27,703.83
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,970.05,691.83
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,950.04,677.63
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,921.96,659.31
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,890.54,638.95
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,854.09,615.77
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,814.67,590.56
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,770.67,562.13
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,724.28,530.8
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,673.36,494.0
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,620.67,455.03
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,563.96,412.8
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,506.43,368.62
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,445.96,320.98
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,385.56,271.85
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,323.18,220.57
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,262.1,169.77
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,200.72,120.06
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,141.97,77.41
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,85.25,48.1
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,53.93,39.79
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,49.8,36.49
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,45.59,32.97
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,39.1,27.38
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,32.53,21.45
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,22.16,11.16
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,109.41,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,229.06,172.66
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,327.16,260.45
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,440.64,353.23
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,538.69,429.25
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,641.36,504.83
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,706.6,549.3
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,772.23,592.46
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,668.27,515.75
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,536.34,414.0
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,538.45,412.91
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,515.77,393.47
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,355.29,271.84
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,163.59,122.61
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,172.78,129.59
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,181.97,136.12
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,452.76,341.0
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,708.18,518.81
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,885.42,642.49
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,1004.88,717.89
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,985.65,703.17
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,962.65,687.52
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,841.04,607.52
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,689.47,500.12
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,670.81,488.92
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,649.99,475.15
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,600.84,440.39
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,553.8,406.92
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,613.3,451.65
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,625.73,460.59
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,568.85,418.32
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,510.93,374.14
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,448.91,324.77
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,386.42,273.8
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,323.66,221.47
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,262.26,169.9
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,200.85,120.27
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,142.57,78.19
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,80.88,45.03
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,54.69,40.44
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,51.29,37.75
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,47.93,34.92
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,41.14,29.06
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,34.28,22.83
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,22.2,10.65
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,10.24,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,122.65,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,256.64,191.98
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,357.63,282.81
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,468.11,371.84
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,560.31,441.85
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,652.02,507.98
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,493.95,389.32
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,258.87,203.31
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,373.5,293.35
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,473.32,367.94
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,727.41,554.61
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,942.99,696.87
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,758.65,568.39
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,507.29,381.97
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,523.35,394.44
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,538.64,404.96
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,570.35,426.58
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,600.54,446.86
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,827.54,613.35
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,991.01,722.2
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,788.99,584.0
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,547.99,406.7
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,740.61,552.71
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,879.29,651.36
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,841.34,625.62
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,800.93,599.29
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,723.38,542.72
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,644.27,483.76
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,634.98,478.95
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,606.96,459.03
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,506.48,382.67
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,422.52,318.79
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,361.62,272.08
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,306.71,229.93
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,298.53,216.87
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,260.49,176.56
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,203.11,130.02
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,150.12,91.43
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,98.51,63.37
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,74.98,58.67
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,66.04,51.22
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,58.98,45.15
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,48.31,35.72
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,37.4,25.77
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,23.37,11.05
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,9.39,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,88.74,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,243.21,187.93
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,342.26,282.99
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,451.17,377.13
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,533.83,444.3
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,619.77,510.66
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,686.38,559.37
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,753.43,606.43
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,807.09,642.41
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,859.51,676.59
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,894.39,697.27
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,932.94,720.26
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,962.2,735.3
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,988.19,747.97
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,1003.54,754.49
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,1015.16,758.64
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,1020.13,758.85
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,1008.62,748.33
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,1001.57,740.78
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,990.68,730.85
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,973.0,717.01
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,951.64,700.98
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,923.92,682.25
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,892.86,661.38
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,856.71,636.14
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,817.56,608.89
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,773.04,579.04
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,726.19,545.93
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,675.5,507.78
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,622.96,467.46
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,567.58,424.89
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,509.01,378.7
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,392.66,290.97
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,305.51,227.41
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,301.21,216.56
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,261.43,173.64
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,199.92,122.88
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,140.6,78.98
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,84.09,49.37
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,59.22,45.03
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,53.41,40.23
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,47.41,35.07
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,40.16,28.68
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,32.81,21.87
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,20.66,8.33
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,8.54,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,130.35,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,323.67,249.16
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,429.52,353.38
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,544.09,449.55
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,625.54,513.77
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,709.45,576.06
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,676.65,548.02
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,616.58,499.45
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,663.58,532.13
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,709.16,562.23
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,868.3,673.11
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,1002.04,760.1
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,1028.37,772.67
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,1051.03,783.7
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,1065.01,789.06
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,1074.95,791.97
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,1077.07,790.47
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,1074.97,786.53
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,1065.55,779.61
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,1051.92,770.23
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,1031.96,755.87
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,1007.99,739.07
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,978.0,719.47
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,944.31,697.46
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,904.9,671.93
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,862.24,644.03
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,815.04,612.5
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,765.15,578.37
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,710.37,538.34
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,653.66,495.74
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,593.93,449.39
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,533.06,400.68
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,469.19,348.14
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,405.3,293.99
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,339.36,237.48
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,274.43,181.4
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,204.81,123.66
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,141.56,76.79
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,80.05,44.99
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,53.55,40.92
