Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,49.48,37.53
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,45.42,33.96
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,35.31,24.98
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,28.87,18.86
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,14.14,3.27
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.5,111.68,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,59.0,293.16,222.13
2016,10,10,7,15,439.0,40.5,1.2,12.5,110.0,398.8,325.76
2016,10,10,7,30,548.0,52.0,1.3,13.0,161.0,514.54,421.79
2016,10,10,7,45,616.5,59.0,1.4,14.0,218.0,600.65,488.68
2016,10,10,8,0,685.0,66.0,1.5,15.0,275.0,690.19,554.33
2016,10,10,8,15,727.5,71.5,1.35,16.0,331.0,751.95,593.97
2016,10,10,8,30,770.0,77.0,1.2,17.0,387.0,820.25,635.78
2016,10,10,8,45,801.0,81.0,1.05,18.0,441.0,875.38,666.0
2016,10,10,9,0,832.0,85.0,0.9,19.0,495.0,928.76,693.41
2016,10,10,9,15,853.0,88.0,0.9,20.0,544.0,968.95,713.87
2016,10,10,9,30,874.0,91.0,0.9,21.0,593.0,1006.22,732.16
2016,10,10,9,45,889.5,93.5,0.9,22.0,636.0,1022.23,736.89
2016,10,10,10,0,905.0,96.0,0.9,23.0,679.0,1046.27,746.94
2016,10,10,10,15,915.5,98.0,0.85,23.0,714.5,1060.87,752.83
2016,10,10,10,30,926.0,100.0,0.8,23.0,750.0,1071.49,756.53
2016,10,10,10,45,934.0,101.5,0.8,23.5,778.0,1074.91,755.79
2016,10,10,11,0,942.0,103.0,0.8,24.0,806.0,1074.16,752.84
2016,10,10,11,15,946.5,104.0,0.8,24.5,825.5,1065.16,745.19
2016,10,10,11,30,951.0,105.0,0.8,25.0,845.0,1052.03,735.37
2016,10,10,11,45,956.5,103.5,0.8,25.5,856.0,1033.06,722.27
2016,10,10,12,0,962.0,102.0,0.8,26.0,867.0,1010.05,706.95
2016,10,10,12,15,962.0,102.5,0.85,26.0,868.0,980.19,689.99
2016,10,10,12,30,962.0,103.0,0.9,26.0,869.0,946.7,670.73
2016,10,10,12,45,960.0,102.5,0.95,26.5,861.5,907.05,646.18
2016,10,10,13,0,958.0,102.0,1.0,27.0,854.0,864.26,619.47
2016,10,10,13,15,954.0,101.0,1.05,27.0,836.5,816.52,590.47
2016,10,10,13,30,950.0,100.0,1.1,27.0,819.0,766.2,558.46
2016,10,10,13,45,943.0,98.5,1.15,27.0,793.5,711.12,520.91
2016,10,10,14,0,936.0,97.0,1.2,27.0,768.0,654.22,480.79
2016,10,10,14,15,926.5,95.5,1.2,27.0,734.5,594.4,436.72
2016,10,10,14,30,917.0,94.0,1.2,27.0,701.0,533.54,390.3
2016,10,10,14,45,904.5,91.0,1.3,27.0,660.0,469.34,340.22
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,405.04,288.04
2016,10,10,15,15,873.5,85.5,1.45,26.5,572.0,336.75,231.78
2016,10,10,15,30,855.0,83.0,1.5,26.0,525.0,271.71,177.19
2016,10,10,15,45,830.0,79.0,1.55,26.0,473.0,205.87,123.37
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,142.76,77.33
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.5,81.79,46.48
2016,10,10,16,30,732.0,66.0,1.3,24.0,310.0,55.92,42.6
2016,10,10,16,45,677.0,59.5,1.15,23.5,253.0,51.14,38.63
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,42.5,31.13
2016,10,10,17,15,529.0,44.0,1.05,22.0,142.0,35.72,25.08
2016,10,10,17,30,436.0,35.0,1.1,21.0,88.0,28.9,18.62
2016,10,10,17,45,218.0,17.5,1.15,20.0,44.0,14.18,2.21
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.75,14.5,28.0,107.01,0.0
2016,10,11,7,0,314.0,29.0,0.7,15.0,56.0,283.08,208.83
2016,10,11,7,15,425.5,39.5,0.75,15.5,106.0,388.65,312.18
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,504.35,406.18
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,587.72,469.31
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,674.38,531.07
2016,10,11,8,15,709.5,70.5,0.95,19.0,321.0,735.49,571.35
2016,10,11,8,30,752.0,76.0,1.0,20.0,376.0,803.13,614.48
2016,10,11,8,45,782.0,79.5,1.1,21.0,428.5,856.1,646.68
2016,10,11,9,0,812.0,83.0,1.2,22.0,481.0,907.34,676.97
2016,10,11,9,15,832.5,86.0,1.2,22.5,528.5,946.54,698.5
2016,10,11,9,30,853.0,89.0,1.2,23.0,576.0,982.9,717.96
2016,10,11,9,45,869.0,91.0,1.2,24.0,618.0,998.54,722.71
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,1022.29,732.83
2016,10,11,10,15,895.5,95.0,1.2,25.5,695.0,1036.78,738.52
2016,10,11,10,30,906.0,97.0,1.2,26.0,730.0,1047.41,742.07
2016,10,11,10,45,914.0,98.0,1.25,26.5,757.5,1050.33,742.02
2016,10,11,11,0,922.0,99.0,1.3,27.0,785.0,1049.2,739.77
2016,10,11,11,15,927.0,100.0,1.35,27.0,803.5,1040.98,734.83
2016,10,11,11,30,932.0,101.0,1.4,27.0,822.0,1028.7,727.62
2016,10,11,11,45,937.0,99.5,1.45,27.5,832.5,1009.67,714.95
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,986.71,700.0
2016,10,11,12,15,942.0,98.0,1.55,28.0,844.0,956.96,682.23
2016,10,11,12,30,942.0,98.0,1.6,28.0,845.0,923.68,662.19
2016,10,11,12,45,941.0,97.0,1.7,28.5,837.5,885.15,637.94
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,843.49,611.41
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.5,797.11,581.76
2016,10,11,13,30,932.0,95.0,1.8,29.0,797.0,748.2,549.33
2016,10,11,13,45,926.0,93.0,1.85,29.0,772.0,694.26,511.65
2016,10,11,14,0,920.0,91.0,1.9,29.0,747.0,638.47,471.46
2016,10,11,14,15,910.5,89.5,1.9,29.0,714.0,579.65,427.46
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,519.83,381.21
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,456.99,331.35
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,394.53,280.14
2016,10,11,15,15,848.5,84.5,2.0,28.5,553.0,327.88,224.97
2016,10,11,15,30,830.0,82.0,2.0,28.0,507.0,264.49,171.71
2016,10,11,15,45,805.0,78.0,2.0,28.0,456.5,200.33,119.39
2016,10,11,16,0,780.0,74.0,2.0,28.0,406.0,138.92,74.84
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.5,79.67,45.11
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,54.96,41.42
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,46.08,33.96
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,41.61,30.08
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,34.85,24.06
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,28.04,17.61
2016,10,11,17,45,204.0,17.0,1.1,22.5,41.0,13.79,0.54
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,123.5,15.5,1.2,18.5,26.0,87.78,0.0
2016,10,12,7,0,247.0,31.0,1.3,19.0,52.0,239.62,172.12
2016,10,12,7,15,359.5,43.5,1.55,19.5,100.0,346.77,276.99
2016,10,12,7,30,472.0,56.0,1.8,20.0,148.0,463.07,373.67
2016,10,12,7,45,547.0,63.5,2.1,21.0,202.0,552.32,443.72
2016,10,12,8,0,622.0,71.0,2.4,22.0,256.0,645.38,513.15
2016,10,12,8,15,666.0,76.5,2.55,22.5,310.0,712.12,560.58
2016,10,12,8,30,710.0,82.0,2.7,23.0,364.0,779.22,606.65
2016,10,12,8,45,373.5,137.5,2.85,23.5,287.5,545.1,431.23
2016,10,12,9,0,37.0,193.0,3.0,24.0,211.0,236.73,185.04
2016,10,12,9,15,35.0,209.0,3.0,24.5,227.5,249.8,194.91
2016,10,12,9,30,33.0,225.0,3.0,25.0,244.0,262.77,203.79
2016,10,12,9,45,48.5,253.5,3.05,26.0,283.5,308.12,237.56
2016,10,12,10,0,64.0,282.0,3.1,27.0,323.0,353.21,270.29
2016,10,12,10,15,474.0,191.0,3.1,27.5,518.5,728.52,552.78
2016,10,12,10,30,884.0,100.0,3.1,28.0,714.0,1028.31,751.03
2016,10,12,10,45,892.0,101.0,3.15,28.5,741.0,1031.21,747.96
2016,10,12,11,0,900.0,102.0,3.2,29.0,768.0,1030.16,745.2
2016,10,12,11,15,904.5,103.0,3.2,29.0,786.5,1021.63,738.91
2016,10,12,11,30,909.0,104.0,3.2,29.0,805.0,1009.14,730.32
2016,10,12,11,45,911.5,104.5,3.2,29.5,815.0,990.29,716.35
2016,10,12,12,0,914.0,105.0,3.2,30.0,825.0,967.66,700.15
2016,10,12,12,15,914.0,105.0,3.15,30.0,826.0,938.58,680.92
2016,10,12,12,30,914.0,105.0,3.1,30.0,827.0,906.07,659.53
2016,10,12,12,45,913.0,104.0,3.1,30.5,819.0,868.44,633.8
2016,10,12,13,0,912.0,103.0,3.1,31.0,811.0,827.77,606.05
2016,10,12,13,15,907.5,102.5,3.05,31.0,794.5,782.11,575.79
2016,10,12,13,30,903.0,102.0,3.0,31.0,778.0,734.06,542.59
2016,10,12,13,45,897.0,100.0,2.95,31.0,753.5,681.46,504.55
2016,10,12,14,0,891.0,98.0,2.9,31.0,729.0,627.09,464.29
2016,10,12,14,15,881.0,96.5,2.85,31.0,696.5,569.48,420.54
2016,10,12,14,30,871.0,95.0,2.8,31.0,664.0,511.0,374.82
2016,10,12,14,45,855.5,93.0,2.75,31.0,624.0,448.24,324.61
2016,10,12,15,0,840.0,91.0,2.7,31.0,584.0,385.85,273.26
2016,10,12,15,15,821.0,88.0,2.6,30.5,538.5,322.22,220.4
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,260.02,168.3
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,197.76,117.86
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,138.52,75.29
2016,10,12,16,15,709.5,73.0,2.0,29.5,339.0,80.93,46.5
2016,10,12,16,30,671.0,68.0,1.7,29.0,286.0,52.48,38.79
2016,10,12,16,45,612.0,61.0,1.4,28.5,231.5,47.8,34.95
2016,10,12,17,0,553.0,54.0,1.1,28.0,177.0,43.06,30.86
2016,10,12,17,15,456.5,44.5,1.05,27.0,126.5,35.99,24.64
2016,10,12,17,30,360.0,35.0,1.0,26.0,76.0,28.89,17.91
2016,10,12,17,45,180.0,17.5,1.0,25.5,38.0,14.26,0.0
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,20.0,13.0,11.1,0.0
2016,10,13,7,0,0.0,26.0,0.8,20.0,26.0,24.87,12.39
2016,10,13,7,15,21.0,48.5,0.9,20.5,52.5,72.95,54.31
2016,10,13,7,30,42.0,71.0,1.0,21.0,79.0,114.45,89.89
2016,10,13,7,45,61.0,94.0,1.1,21.5,109.5,155.63,124.51
2016,10,13,8,0,80.0,117.0,1.2,22.0,140.0,197.5,158.79
2016,10,13,8,15,85.5,141.5,1.2,22.5,171.0,230.61,184.6
2016,10,13,8,30,91.0,166.0,1.2,23.0,202.0,263.41,209.44
2016,10,13,8,45,45.5,87.0,1.2,23.5,105.0,123.02,96.43
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,6.6,0.0
2016,10,13,9,15,82.5,133.0,1.2,24.5,179.5,224.98,177.76
2016,10,13,9,30,165.0,258.0,1.2,25.0,351.0,456.5,351.03
2016,10,13,9,45,95.5,251.5,1.3,25.5,306.5,353.45,270.66
2016,10,13,10,0,26.0,245.0,1.4,26.0,262.0,250.78,190.86
2016,10,13,10,15,98.5,289.5,1.5,26.5,357.0,392.93,298.78
2016,10,13,10,30,171.0,334.0,1.6,27.0,452.0,535.55,400.95
2016,10,13,10,45,506.0,226.5,1.75,27.5,594.5,791.98,584.57
2016,10,13,11,0,841.0,119.0,1.9,28.0,737.0,1002.31,720.02
2016,10,13,11,15,650.5,212.0,2.05,28.0,697.0,908.13,658.37
2016,10,13,11,30,460.0,305.0,2.2,28.0,657.0,796.22,581.35
2016,10,13,11,45,661.0,211.5,2.4,28.5,725.5,883.18,644.95
2016,10,13,12,0,862.0,118.0,2.6,29.0,794.0,932.6,676.55
2016,10,13,12,15,862.0,118.0,2.7,29.0,794.5,904.79,658.64
2016,10,13,12,30,862.0,118.0,2.8,29.0,795.0,873.75,639.17
2016,10,13,12,45,492.5,249.0,2.9,29.5,635.5,670.74,496.92
2016,10,13,13,0,123.0,380.0,3.0,30.0,476.0,454.32,336.33
2016,10,13,13,15,133.5,373.0,3.0,29.5,475.0,444.34,331.0
2016,10,13,13,30,144.0,366.0,3.0,29.0,474.0,433.15,323.77
2016,10,13,13,45,155.5,353.5,3.05,29.0,466.5,416.45,311.87
2016,10,13,14,0,167.0,341.0,3.1,29.0,459.0,398.48,298.83
2016,10,13,14,15,138.5,322.5,3.05,29.0,417.0,352.71,264.71
2016,10,13,14,30,110.0,304.0,3.0,29.0,375.0,306.53,230.2
2016,10,13,14,45,262.0,265.0,2.95,29.0,421.0,334.05,249.27
2016,10,13,15,0,414.0,226.0,2.9,29.0,467.0,338.38,248.07
2016,10,13,15,15,563.5,165.0,2.8,28.5,465.5,303.37,215.1
2016,10,13,15,30,713.0,104.0,2.7,28.0,464.0,251.2,166.24
2016,10,13,15,45,486.5,136.0,2.65,28.0,370.0,186.15,121.89
2016,10,13,16,0,260.0,168.0,2.6,28.0,276.0,150.02,104.26
2016,10,13,16,15,244.5,146.5,2.35,27.5,237.5,112.21,80.58
2016,10,13,16,30,229.0,125.0,2.1,27.0,199.0,89.69,70.52
2016,10,13,16,45,341.0,93.5,1.85,26.5,179.5,68.31,52.62
2016,10,13,17,0,453.0,62.0,1.6,26.0,160.0,49.21,36.32
2016,10,13,17,15,354.5,49.5,1.5,25.5,112.5,39.96,28.09
2016,10,13,17,30,256.0,37.0,1.4,25.0,65.0,28.63,17.62
2016,10,13,17,45,128.0,18.5,1.3,24.5,32.5,14.42,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,89.0,14.5,1.0,19.5,22.0,66.25,0.0
2016,10,14,7,0,178.0,29.0,1.1,20.0,44.0,191.63,131.09
2016,10,14,7,15,289.0,43.0,1.2,20.5,88.5,295.36,234.33
2016,10,14,7,30,400.0,57.0,1.3,21.0,133.0,410.61,329.91
2016,10,14,7,45,462.5,68.0,1.45,21.5,183.0,491.21,394.04
2016,10,14,8,0,525.0,79.0,1.6,22.0,233.0,575.03,457.35
2016,10,14,8,15,573.0,86.5,1.7,22.5,284.5,644.68,507.18
2016,10,14,8,30,621.0,94.0,1.8,23.0,336.0,715.09,555.72
2016,10,14,8,45,654.5,99.0,1.9,23.5,385.5,769.14,591.19
2016,10,14,9,0,688.0,104.0,2.0,24.0,435.0,822.08,625.15
2016,10,14,9,15,361.5,164.0,1.95,24.5,339.5,578.73,447.16
2016,10,14,9,30,35.0,224.0,1.9,25.0,244.0,264.52,203.34
2016,10,14,9,45,17.5,118.5,1.9,25.5,128.5,127.56,97.03
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,10.76,3.03
2016,10,14,10,15,22.0,152.5,1.85,26.5,168.0,165.27,126.19
2016,10,14,10,30,44.0,292.0,1.8,27.0,323.0,336.43,255.03
2016,10,14,10,45,67.5,320.0,1.8,27.5,368.5,387.54,291.47
2016,10,14,11,0,91.0,348.0,1.8,28.0,414.0,437.57,326.91
2016,10,14,11,15,181.5,357.0,1.75,28.0,494.0,551.76,409.43
2016,10,14,11,30,272.0,366.0,1.7,28.0,574.0,660.7,484.9
2016,10,14,11,45,399.0,327.5,1.7,28.5,636.5,728.59,531.85
2016,10,14,12,0,526.0,289.0,1.7,29.0,699.0,807.89,584.85
2016,10,14,12,15,691.0,204.5,1.7,29.0,744.0,856.2,619.32
2016,10,14,12,30,856.0,120.0,1.7,29.0,789.0,870.03,627.91
2016,10,14,12,45,855.5,119.0,1.7,29.0,781.5,834.67,604.97
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,796.44,580.52
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,752.54,552.11
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,711.41,523.49
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.5,660.3,487.59
2016,10,14,14,0,834.0,112.0,1.8,29.0,695.0,607.61,449.5
2016,10,14,14,15,823.0,110.0,1.8,29.0,663.0,550.88,407.03
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,493.59,362.77
2016,10,14,14,45,798.5,104.5,1.8,29.0,593.0,433.63,315.13
2016,10,14,15,0,785.0,101.0,1.8,29.0,555.0,373.98,266.26
2016,10,14,15,15,764.5,97.5,1.8,29.0,510.5,312.83,215.34
2016,10,14,15,30,744.0,94.0,1.8,29.0,466.0,253.41,165.54
2016,10,14,15,45,715.5,89.5,1.85,29.0,417.0,189.76,114.46
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,132.91,73.68
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.5,78.33,46.15
2016,10,14,16,30,604.0,74.0,1.6,28.0,265.0,56.67,42.51
2016,10,14,16,45,542.0,66.0,1.45,27.5,212.5,51.45,38.18
2016,10,14,17,0,480.0,58.0,1.3,27.0,160.0,46.16,33.57
2016,10,14,17,15,379.0,46.5,1.2,26.0,112.0,37.61,26.01
2016,10,14,17,30,278.0,35.0,1.1,25.0,64.0,28.91,17.67
2016,10,14,17,45,139.0,17.5,1.05,24.5,32.0,13.67,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.5,64.81,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,43.0,187.81,125.46
2016,10,15,7,15,288.0,43.0,2.8,20.5,87.5,295.45,235.76
2016,10,15,7,30,403.0,57.0,3.0,21.0,132.0,413.02,335.28
2016,10,15,7,45,479.5,66.0,3.2,21.5,184.0,502.72,408.03
2016,10,15,8,0,556.0,75.0,3.4,22.0,236.0,596.42,480.31
2016,10,15,8,15,278.0,94.0,3.6,22.5,174.5,389.17,316.52
2016,10,15,8,30,0.0,113.0,3.8,23.0,113.0,101.41,77.66
2016,10,15,8,45,114.0,159.0,4.05,24.0,213.5,290.29,232.67
2016,10,15,9,0,228.0,205.0,4.3,25.0,314.0,456.35,361.84
2016,10,15,9,15,114.0,173.0,4.3,25.5,227.5,304.07,239.85
2016,10,15,9,30,0.0,141.0,4.3,26.0,141.0,122.78,92.77
2016,10,15,9,45,406.5,123.0,4.35,26.5,378.0,577.93,453.83
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,975.54,731.84
2016,10,15,10,15,519.0,215.5,4.4,27.5,547.5,802.69,606.09
2016,10,15,10,30,225.0,326.0,4.4,28.0,480.0,582.03,440.25
2016,10,15,10,45,540.5,219.0,4.4,28.5,608.0,818.44,615.16
2016,10,15,11,0,856.0,112.0,4.4,29.0,736.0,996.13,733.09
2016,10,15,11,15,861.5,113.0,4.35,29.0,754.0,988.84,725.92
2016,10,15,11,30,867.0,114.0,4.3,29.0,772.0,977.77,717.76
2016,10,15,11,45,483.0,245.5,4.3,29.5,612.5,741.66,552.59
2016,10,15,12,0,99.0,377.0,4.3,30.0,453.0,452.0,336.58
2016,10,15,12,15,494.5,241.5,4.25,30.0,625.0,710.7,532.07
2016,10,15,12,30,890.0,106.0,4.2,30.0,797.0,884.61,653.35
2016,10,15,12,45,891.5,103.5,4.2,30.5,790.0,848.35,626.59
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,808.99,599.11
2016,10,15,13,15,583.0,225.5,4.15,31.0,667.5,666.36,495.98
2016,10,15,13,30,273.0,350.0,4.1,31.0,552.0,517.98,385.19
2016,10,15,13,45,574.0,222.0,4.1,31.0,627.5,585.35,437.89
2016,10,15,14,0,875.0,94.0,4.1,31.0,703.0,612.05,457.93
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.5,555.17,413.61
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,497.53,367.83
2016,10,15,14,45,592.0,166.5,4.0,31.0,534.5,398.67,292.66
2016,10,15,15,0,330.0,242.0,4.0,31.0,431.0,318.47,233.5
2016,10,15,15,15,551.5,163.5,3.95,30.5,449.5,298.28,210.71
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,252.11,164.02
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.5,191.38,114.7
2016,10,15,16,0,713.0,78.0,3.8,30.0,369.0,134.09,73.6
2016,10,15,16,15,671.5,73.0,3.45,29.5,316.5,74.16,42.37
2016,10,15,16,30,630.0,68.0,3.1,29.0,264.0,52.42,38.77
2016,10,15,16,45,566.5,61.0,2.8,28.5,211.5,47.77,34.9
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,43.09,30.8
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,35.23,23.84
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,27.29,16.05
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,13.58,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.5,14.5,3.4,21.5,21.0,65.48,0.0
2016,10,16,7,0,175.0,29.0,3.5,22.0,42.0,188.52,121.01
2016,10,16,7,15,294.5,43.0,3.75,22.5,87.5,300.83,238.35
2016,10,16,7,30,414.0,57.0,4.0,23.0,133.0,421.39,340.35
2016,10,16,7,45,502.5,63.5,4.3,23.5,186.5,518.35,418.81
2016,10,16,8,0,591.0,70.0,4.6,24.0,240.0,619.66,497.27
2016,10,16,8,15,638.5,76.5,4.65,24.5,293.5,689.49,548.19
2016,10,16,8,30,686.0,83.0,4.7,25.0,347.0,759.99,597.71
2016,10,16,8,45,730.5,83.5,4.8,25.5,399.5,813.84,633.89
2016,10,16,9,0,775.0,84.0,4.9,26.0,452.0,873.7,673.56
2016,10,16,9,15,797.5,87.5,4.85,26.5,498.5,914.42,697.97
2016,10,16,9,30,820.0,91.0,4.8,27.0,545.0,952.47,720.2
2016,10,16,9,45,843.0,90.5,4.8,27.5,587.5,982.98,737.37
2016,10,16,10,0,866.0,90.0,4.8,28.0,630.0,998.43,744.33
2016,10,16,10,15,877.0,91.5,4.7,28.5,664.0,1012.49,749.7
2016,10,16,10,30,888.0,93.0,4.6,29.0,698.0,1022.79,752.8
2016,10,16,10,45,899.0,92.5,4.6,29.5,725.0,1026.85,752.72
2016,10,16,11,0,910.0,92.0,4.6,30.0,752.0,1026.95,750.26
2016,10,16,11,15,915.0,93.0,4.55,30.0,770.5,1018.79,743.81
2016,10,16,11,30,920.0,94.0,4.5,30.0,789.0,1006.65,734.99
2016,10,16,11,45,925.0,93.0,4.45,30.5,799.0,988.32,720.83
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,966.13,704.35
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,936.71,684.66
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,903.83,662.75
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,865.98,636.21
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,825.09,607.68
2016,10,16,13,15,921.5,91.0,4.15,32.0,778.5,778.51,576.42
2016,10,16,13,30,917.0,90.0,4.1,32.0,762.0,729.53,542.42
2016,10,16,13,45,909.5,89.0,4.1,32.0,737.0,676.44,503.66
2016,10,16,14,0,902.0,88.0,4.1,32.0,712.0,621.69,462.69
2016,10,16,14,15,892.0,86.5,4.05,32.0,679.0,563.73,418.12
2016,10,16,14,30,882.0,85.0,4.0,32.0,646.0,504.89,371.57
2016,10,16,14,45,868.5,83.0,3.95,32.0,606.5,443.53,321.79
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,382.24,270.68
2016,10,16,15,15,835.5,78.5,3.8,31.5,521.5,316.42,215.76
2016,10,16,15,30,816.0,76.0,3.7,31.0,476.0,253.96,163.14
2016,10,16,15,45,787.5,73.0,3.6,31.0,426.0,191.32,112.32
2016,10,16,16,0,759.0,70.0,3.5,31.0,376.0,131.85,69.8
2016,10,16,16,15,719.5,65.5,3.15,30.0,322.5,74.21,41.66
2016,10,16,16,30,680.0,61.0,2.8,29.0,269.0,51.87,38.31
2016,10,16,16,45,617.0,54.5,2.45,28.5,215.5,43.12,30.96
2016,10,16,17,0,554.0,48.0,2.1,28.0,162.0,38.56,26.96
2016,10,16,17,15,448.5,39.0,1.9,27.0,112.5,31.7,20.85
2016,10,16,17,30,343.0,30.0,1.7,26.0,63.0,24.85,13.88
2016,10,16,17,45,171.5,15.0,1.55,25.5,31.5,12.8,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,60.25,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,175.57,107.8
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,289.26,228.76
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,406.58,328.57
2016,10,17,7,45,492.0,64.0,4.5,23.5,184.0,510.81,413.34
2016,10,17,8,0,589.0,70.0,4.8,24.0,238.0,618.24,496.86
2016,10,17,8,15,636.5,76.0,4.85,24.5,291.0,687.31,547.44
2016,10,17,8,30,684.0,82.0,4.9,25.0,344.0,757.02,596.63
2016,10,17,8,45,733.5,81.5,5.0,25.5,397.0,814.2,635.4
2016,10,17,9,0,783.0,81.0,5.1,26.0,450.0,877.49,677.63
2016,10,17,9,15,805.0,84.0,5.1,26.5,496.5,917.16,701.72
2016,10,17,9,30,827.0,87.0,5.1,27.0,543.0,954.14,723.7
2016,10,17,9,45,849.0,87.0,5.15,27.5,585.0,984.27,741.1
2016,10,17,10,0,871.0,87.0,5.2,28.0,627.0,999.47,748.35
2016,10,17,10,15,882.0,88.5,5.15,28.5,661.0,1013.55,754.26
2016,10,17,10,30,893.0,90.0,5.1,29.0,695.0,1023.85,757.75
2016,10,17,10,45,903.0,90.0,5.1,29.5,722.0,1027.45,757.33
2016,10,17,11,0,913.0,90.0,5.1,30.0,749.0,1027.09,754.51
2016,10,17,11,15,918.0,91.0,5.1,30.0,767.0,1018.9,748.27
2016,10,17,11,30,923.0,92.0,5.1,30.0,785.0,1006.71,739.6
2016,10,17,11,45,921.0,94.5,5.1,30.5,794.0,985.57,723.65
2016,10,17,12,0,919.0,97.0,5.1,31.0,803.0,960.77,705.48
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.5,932.02,685.92
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,899.81,664.1
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.5,862.13,637.27
2016,10,17,13,0,917.0,96.0,4.9,32.0,789.0,821.43,608.46
2016,10,17,13,15,615.5,216.5,4.85,32.0,677.5,681.77,507.56
2016,10,17,13,30,314.0,337.0,4.8,32.0,566.0,534.83,397.85
2016,10,17,13,45,604.0,214.5,4.75,32.0,636.0,601.32,449.26
2016,10,17,14,0,894.0,92.0,4.7,32.0,706.0,620.13,463.37
2016,10,17,14,15,884.0,90.5,4.6,32.0,673.0,562.57,418.35
2016,10,17,14,30,874.0,89.0,4.5,32.0,640.0,504.14,371.83
2016,10,17,14,45,854.5,88.5,4.45,32.0,600.0,442.04,321.42
2016,10,17,15,0,835.0,88.0,4.4,32.0,560.0,379.05,269.11
2016,10,17,15,15,815.0,85.0,4.3,31.5,514.5,315.72,216.07
2016,10,17,15,30,795.0,82.0,4.2,31.0,469.0,253.95,164.06
2016,10,17,15,45,767.0,78.0,4.1,31.0,419.0,191.86,113.71
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,132.94,71.54
2016,10,17,16,15,697.5,69.0,3.55,30.5,316.0,76.16,43.66
2016,10,17,16,30,656.0,64.0,3.1,30.0,263.0,49.8,36.4
2016,10,17,16,45,593.5,57.0,2.7,29.5,209.5,45.0,32.39
2016,10,17,17,0,531.0,50.0,2.3,29.0,156.0,40.16,28.15
2016,10,17,17,15,423.5,39.5,2.15,28.0,107.5,32.12,21.04
2016,10,17,17,30,316.0,29.0,2.0,27.0,59.0,23.99,12.84
2016,10,17,17,45,158.0,14.5,1.85,26.0,29.5,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.45,21.5,6.5,5.55,0.0
2016,10,18,7,0,0.0,13.0,3.6,22.0,13.0,10.7,0.83
2016,10,18,7,15,0.0,29.5,3.85,22.5,29.5,24.38,13.92
2016,10,18,7,30,0.0,46.0,4.1,23.0,46.0,40.25,27.4
2016,10,18,7,45,0.0,65.0,4.35,23.5,65.0,58.76,42.91
2016,10,18,8,0,0.0,84.0,4.6,24.0,84.0,76.82,57.81
2016,10,18,8,15,0.0,103.5,4.7,24.5,103.5,95.19,72.67
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,113.37,87.08
2016,10,18,8,45,135.0,159.0,4.9,25.5,222.0,311.31,249.13
2016,10,18,9,0,270.0,195.0,5.0,26.0,321.0,505.49,400.15
2016,10,18,9,15,351.0,200.0,5.0,26.5,381.5,591.25,463.69
2016,10,18,9,30,432.0,205.0,5.0,27.0,442.0,701.03,542.71
2016,10,18,9,45,628.5,154.5,5.0,27.5,527.0,851.38,649.64
2016,10,18,10,0,825.0,104.0,5.0,28.0,612.0,985.65,738.5
2016,10,18,10,15,610.0,193.5,4.95,28.5,580.5,877.79,660.47
2016,10,18,10,30,395.0,283.0,4.9,29.0,549.0,727.55,548.38
2016,10,18,10,45,631.0,196.5,4.85,29.5,640.5,893.21,667.01
2016,10,18,11,0,867.0,110.0,4.8,30.0,732.0,1003.54,737.56
2016,10,18,11,15,657.0,206.0,4.7,30.0,684.5,907.0,670.68
2016,10,18,11,30,447.0,302.0,4.6,30.0,637.0,780.33,578.37
2016,10,18,11,45,459.5,301.0,4.55,30.5,649.0,775.79,574.35
2016,10,18,12,0,472.0,300.0,4.5,31.0,661.0,768.51,567.85
2016,10,18,12,15,359.5,337.0,4.4,31.0,612.0,670.06,496.52
2016,10,18,12,30,247.0,374.0,4.3,31.0,563.0,577.37,428.57
2016,10,18,12,45,362.5,332.5,4.2,31.0,607.0,630.62,468.8
2016,10,18,13,0,478.0,291.0,4.1,31.0,651.0,672.27,499.36
2016,10,18,13,15,357.5,320.5,4.0,31.0,586.0,572.72,426.34
2016,10,18,13,30,237.0,350.0,3.9,31.0,521.0,484.07,360.76
2016,10,18,13,45,411.0,284.5,3.8,31.5,569.5,527.65,393.59
2016,10,18,14,0,585.0,219.0,3.7,32.0,618.0,552.78,410.76
2016,10,18,14,15,427.5,252.0,3.6,31.5,536.5,459.18,341.36
2016,10,18,14,30,270.0,285.0,3.5,31.0,455.0,376.23,279.98
2016,10,18,14,45,269.5,265.5,3.4,31.0,426.0,338.06,250.61
2016,10,18,15,0,269.0,246.0,3.3,31.0,397.0,300.06,220.67
2016,10,18,15,15,520.5,165.5,3.1,30.5,427.5,290.39,205.24
2016,10,18,15,30,772.0,85.0,2.9,30.0,458.0,250.97,162.83
2016,10,18,15,45,740.5,81.5,2.75,30.0,408.0,190.23,113.75
2016,10,18,16,0,709.0,78.0,2.6,30.0,358.0,128.9,69.76
2016,10,18,16,15,666.0,72.5,2.25,29.5,305.5,73.17,42.07
2016,10,18,16,30,623.0,67.0,1.9,29.0,253.0,51.91,38.34
2016,10,18,16,45,554.5,60.0,1.55,28.5,200.5,47.22,34.4
2016,10,18,17,0,486.0,53.0,1.2,28.0,148.0,42.52,30.24
2016,10,18,17,15,376.0,41.5,1.2,27.0,101.0,33.77,22.47
2016,10,18,17,30,266.0,30.0,1.2,26.0,54.0,24.89,13.25
2016,10,18,17,45,133.0,15.0,1.3,25.5,27.0,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,78.5,12.5,2.15,22.0,18.0,58.46,0.0
2016,10,19,7,0,157.0,25.0,2.3,22.0,36.0,167.5,90.78
2016,10,19,7,15,276.5,39.0,2.45,22.5,79.5,283.61,222.56
2016,10,19,7,30,396.0,53.0,2.6,23.0,123.0,404.28,324.42
2016,10,19,7,45,479.5,61.0,2.8,23.5,174.5,497.75,399.72
2016,10,19,8,0,563.0,69.0,3.0,24.0,226.0,595.69,474.81
2016,10,19,8,15,611.0,75.0,3.15,24.5,277.5,664.16,524.65
2016,10,19,8,30,659.0,81.0,3.3,25.0,329.0,733.38,573.23
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,556.15,438.78
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,309.69,243.12
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,375.59,294.0
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,421.62,328.25
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,574.46,443.75
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,707.96,540.52
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,685.76,519.94
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,660.91,498.58
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,715.93,537.5
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,788.78,587.05
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,899.18,665.76
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,971.64,712.78
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,892.86,659.52
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,787.56,584.16
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,847.35,629.62
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,871.35,645.33
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,790.37,589.15
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,694.73,518.92
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,713.15,534.8
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,702.06,528.72
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,608.49,457.73
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,516.14,387.85
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,488.62,367.6
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,453.18,339.73
