Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,416.12,308.05
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,367.16,265.19
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,303.81,211.7
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,244.97,161.8
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,186.53,114.38
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,131.61,74.87
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,78.72,48.09
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,58.54,44.3
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,51.8,38.59
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,44.91,32.5
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,35.44,23.95
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,24.05,12.23
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,13.23,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,27.24,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,78.14,35.92
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,191.68,149.93
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,291.48,236.47
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,387.19,316.14
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,473.65,386.19
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,545.77,443.72
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,620.05,501.29
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,326.37,267.97
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,6.6,0.0
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,7.43,0.45
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,47.28,32.95
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,88.18,65.78
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,110.31,83.33
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,132.63,100.93
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,117.97,88.92
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,103.85,77.44
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,203.29,156.34
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,326.0,251.46
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,476.15,368.01
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,599.95,461.51
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,666.75,513.0
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,723.52,556.48
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,775.32,596.8
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,800.84,616.14
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,659.32,508.04
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,526.15,404.06
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,584.32,451.05
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,608.38,469.64
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,551.41,424.36
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,493.89,377.5
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,362.52,275.18
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,262.91,200.44
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,257.03,191.64
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,233.44,166.4
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,192.31,126.04
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,129.58,72.45
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,74.37,44.37
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,53.64,40.68
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,47.06,35.0
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,40.31,28.95
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,31.44,20.82
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,22.42,10.65
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,11.52,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,113.77,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,275.99,130.23
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,404.56,328.09
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,532.89,439.74
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,622.38,513.49
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,715.02,585.38
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,782.32,635.3
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,849.46,683.07
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,892.19,711.62
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,942.71,745.47
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,980.87,767.2
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,1016.05,787.0
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,1042.11,800.48
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,1064.5,811.43
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,1077.44,815.6
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,1086.28,817.16
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,1087.14,813.98
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,1083.75,808.24
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,1073.7,799.91
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,1059.41,789.03
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,1038.06,772.2
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,1012.7,752.98
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,981.42,731.88
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,946.45,708.37
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,905.74,679.69
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,861.82,648.84
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,812.88,615.68
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,761.3,579.91
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,705.4,537.29
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,647.62,492.36
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,586.91,445.84
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,525.12,396.79
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,459.95,342.72
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,394.76,287.0
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,328.36,229.2
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,263.11,172.21
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,197.1,117.19
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,133.78,70.85
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,67.68,36.95
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,44.6,33.36
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,40.13,29.45
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,35.68,25.35
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,28.3,18.49
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,20.94,9.19
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,112.02,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,270.57,106.63
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,401.32,319.1
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,530.62,428.57
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,617.86,497.33
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,707.98,563.94
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,774.94,611.41
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,841.72,656.78
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,892.75,689.62
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,931.37,713.22
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,969.53,736.28
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,1004.81,757.13
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,1030.02,769.72
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,1051.52,779.95
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,1064.72,786.61
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,1073.89,790.93
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,1075.01,788.77
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,1071.92,784.22
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,1061.87,775.47
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1047.66,764.34
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,1026.6,749.63
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,1001.6,732.56
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,970.8,712.68
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,936.38,690.46
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,896.45,663.25
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,853.39,633.92
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,804.91,602.0
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,753.92,567.15
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,698.9,527.39
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,642.15,485.14
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,581.93,438.75
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,520.76,390.08
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,456.42,337.56
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,392.37,283.57
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,326.86,227.74
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,259.7,170.29
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,194.46,116.27
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,132.38,71.0
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,72.04,41.14
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,49.31,37.28
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,44.21,32.9
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,35.9,25.5
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,27.99,18.15
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,20.04,7.77
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,53.49,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,152.14,43.72
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,273.01,217.71
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,388.95,320.54
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,473.62,391.59
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,561.81,461.7
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,640.44,521.21
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,719.9,578.74
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,542.08,440.27
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,295.31,239.37
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,411.59,333.27
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,531.77,425.19
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,498.87,396.54
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,485.51,383.28
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,609.45,477.52
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,710.92,552.18
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,619.17,480.07
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,505.81,392.11
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,422.34,327.73
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,361.9,279.81
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,695.07,537.68
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,940.49,709.08
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,858.68,650.61
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,756.2,575.36
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,684.75,522.77
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,606.59,464.65
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,682.94,524.48
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,716.5,551.07
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,536.89,413.5
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,372.87,286.3
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,457.66,352.33
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,493.47,375.82
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,432.34,324.44
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,371.62,272.51
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,309.27,218.78
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,248.87,166.61
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,184.61,113.36
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,126.97,71.03
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,71.98,43.13
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,51.53,39.37
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,45.61,34.18
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,39.62,28.67
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,30.28,19.96
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,20.81,7.2
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,10.67,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,4.69,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,9.05,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,23.92,13.57
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,40.88,28.4
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,61.53,46.04
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,81.46,62.8
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,102.96,80.48
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,124.44,97.71
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,253.1,203.46
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,390.68,310.98
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,358.03,281.95
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,302.2,236.08
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,288.7,224.2
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,275.41,212.41
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,230.05,176.86
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,207.25,158.63
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,203.2,154.92
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,199.41,151.43
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,203.55,154.47
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,207.65,157.49
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,409.96,312.03
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,572.83,429.53
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,738.55,550.9
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,853.66,631.13
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,722.46,537.12
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,591.25,440.7
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,558.13,417.69
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,524.88,393.69
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,570.63,429.19
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,587.06,441.26
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,531.51,398.35
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,475.45,354.25
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,416.2,306.56
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,358.13,258.56
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,298.92,209.44
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,242.21,162.12
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,185.0,116.02
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,131.82,77.77
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,81.93,52.16
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,62.89,48.17
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,52.48,39.23
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,44.2,31.85
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,32.24,21.05
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,20.11,5.32
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,11.1,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,19.4,9.92
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,32.06,21.15
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,49.75,36.34
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,66.95,50.92
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,83.87,64.98
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,100.61,78.6
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,312.32,254.63
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,522.68,417.34
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,521.56,412.6
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,495.74,391.15
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,523.49,410.22
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,550.19,427.98
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,657.65,506.93
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,763.2,581.48
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,730.35,555.26
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,716.31,542.99
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,771.59,581.48
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,804.74,604.06
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,764.32,572.94
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,707.99,531.62
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,669.42,503.76
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,631.2,475.86
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,628.91,474.37
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,622.96,469.87
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,610.34,460.71
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,583.5,441.37
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,552.92,419.12
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,518.87,393.65
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,480.71,364.07
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,438.71,330.53
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,378.86,283.25
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,324.97,240.3
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,270.32,196.85
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,220.06,157.12
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,177.61,123.16
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,137.37,93.38
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,96.71,68.54
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,73.97,57.98
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,60.45,46.34
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,46.52,34.06
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,32.43,21.26
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,18.08,2.83
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,9.82,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,46.35,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,130.96,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,263.66,204.61
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,390.03,315.42
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,483.2,391.02
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,580.85,465.93
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,651.73,518.28
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,723.57,569.28
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,777.59,606.09
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,830.51,641.21
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,677.54,527.79
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,478.49,373.65
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,733.35,565.42
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,954.69,712.57
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,970.65,717.17
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,983.01,721.38
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,794.66,591.52
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,565.22,423.41
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,628.53,469.73
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,668.05,497.23
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,822.88,607.55
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,922.51,670.93
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,894.53,651.63
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,863.35,631.49
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,730.92,540.43
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,579.99,431.04
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,468.69,350.92
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,369.46,277.41
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,376.91,283.1
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,371.55,278.7
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,450.75,337.54
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,481.9,356.42
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,420.87,307.08
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,361.62,258.36
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,298.94,206.52
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,240.56,157.72
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,181.46,110.08
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,126.06,70.42
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,73.25,43.9
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,53.09,39.82
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,46.47,34.09
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,39.74,28.02
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,29.13,18.24
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,17.17,0.63
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,9.39,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,8.11,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,91.94,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,231.1,177.06
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,347.12,279.84
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,438.84,355.56
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,542.92,436.01
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,616.5,489.06
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,691.05,540.06
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,751.18,577.24
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,810.55,612.11
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,853.09,635.39
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,893.43,656.58
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,923.12,668.97
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,943.04,674.91
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,960.49,687.04
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,974.38,697.03
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,979.5,701.09
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,980.84,702.76
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,748.46,549.57
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,483.97,359.76
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,741.11,550.1
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,933.04,676.72
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,905.09,657.07
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,873.84,637.53
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,836.77,612.81
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,796.84,586.13
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,752.53,557.09
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,705.97,524.65
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,654.32,487.67
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,601.14,448.47
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,545.65,406.3
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,487.28,360.61
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,425.88,311.28
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,365.96,261.72
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,304.47,210.42
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,245.0,160.47
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,181.5,109.17
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,124.84,68.49
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,70.82,41.45
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,50.21,37.36
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,43.83,31.83
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,37.36,25.96
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,27.51,16.84
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,17.48,0.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,8.96,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,7.26,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,163.62,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,307.43,232.06
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,440.57,347.49
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,535.67,421.75
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,635.61,495.13
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,705.66,547.87
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,770.63,595.36
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,826.95,634.1
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,881.84,670.69
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,921.67,694.83
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,958.79,716.97
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,985.96,730.92
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,998.26,735.19
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,1013.03,743.64
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,1024.03,749.78
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,864.25,642.4
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,655.28,491.07
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,857.2,638.59
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,1001.65,731.47
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,841.09,621.88
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,644.57,479.6
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,799.2,594.51
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,896.05,659.46
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,714.12,531.67
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,505.77,378.17
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,495.44,372.1
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,493.06,370.3
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,573.32,431.39
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,611.66,458.94
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,553.24,413.61
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,494.19,366.97
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,432.94,317.23
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,370.86,265.43
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,307.43,212.05
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,245.81,159.84
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,183.88,109.35
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,125.53,67.34
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,69.68,39.77
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,44.37,32.54
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,39.29,28.08
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,34.23,23.41
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,25.06,14.8
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,15.78,0.0
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,8.11,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,109.09,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,285.36,215.61
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,420.56,336.68
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,518.45,416.07
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,621.37,494.86
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,691.2,546.14
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,755.89,591.68
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,812.75,628.87
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,868.3,663.97
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,907.37,687.35
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,943.78,708.7
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,969.61,723.25
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,980.58,728.06
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,994.14,733.89
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,1004.03,737.41
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,1006.23,736.59
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,1004.56,733.52
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,995.76,727.02
2016,10,29,11,30,907.0,92.0,2.7,27.0,731.0,983.13,718.27
2016,10,29,11,45,911.0,91.5,2.75,27.5,740.5,964.6,704.89
2016,10,29,12,0,915.0,91.0,2.8,28.0,750.0,942.35,689.26
2016,10,29,12,15,915.0,91.0,2.8,28.0,750.0,913.47,670.34
2016,10,29,12,30,915.0,91.0,2.8,28.0,750.0,881.25,649.26
2016,10,29,12,45,913.0,90.5,2.85,28.5,741.5,843.66,623.63
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,803.18,596.0
