Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,15,906.0,89.5,2.9,29.0,716.0,757.78,565.74
2016,10,29,13,30,901.0,89.0,2.9,29.0,699.0,710.12,532.33
2016,10,29,13,45,893.0,87.5,2.95,29.0,674.5,657.51,493.99
2016,10,29,14,0,885.0,86.0,3.0,29.0,650.0,603.4,453.45
2016,10,29,14,15,874.0,84.5,3.0,29.0,617.5,546.45,409.44
2016,10,29,14,30,863.0,83.0,3.0,29.0,585.0,488.82,363.53
2016,10,29,14,45,834.0,85.0,3.0,29.0,544.0,426.11,312.6
2016,10,29,15,0,805.0,87.0,3.0,29.0,503.0,364.99,261.66
2016,10,29,15,15,782.0,84.0,2.95,28.5,458.0,303.37,209.82
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,243.73,159.37
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.5,183.71,110.65
2016,10,29,16,0,691.0,73.0,2.9,28.0,316.0,123.74,67.31
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,69.24,39.9
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,48.05,35.52
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,42.37,30.54
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,36.68,25.3
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,26.33,15.6
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,15.78,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,55.02,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,222.14,164.51
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,344.63,276.16
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,444.21,358.71
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,551.87,442.61
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,626.83,497.84
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,702.86,551.32
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,767.57,594.48
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,831.75,635.78
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,873.81,660.26
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,907.19,678.53
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,936.73,692.64
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,963.08,704.42
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,980.1,711.47
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,993.48,716.34
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,999.38,717.34
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,1001.39,716.15
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,982.53,703.49
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,971.68,696.27
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,958.38,686.86
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,941.05,675.03
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,912.77,657.65
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,881.14,638.15
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,845.0,614.85
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,805.76,589.31
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,760.21,560.06
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,712.37,527.5
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,660.95,491.11
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,607.7,452.15
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,550.65,408.87
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,492.83,363.54
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,432.1,314.53
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,370.12,263.08
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,306.81,210.06
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,245.16,158.04
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,183.38,107.76
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,124.78,65.66
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,68.19,37.77
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,46.0,33.6
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,37.1,25.98
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,31.92,21.27
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,23.06,12.82
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,14.12,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,136.18,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,317.14,233.36
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,456.48,362.21
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,550.91,438.51
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,643.53,508.87
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,713.23,559.86
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,783.13,608.78
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,836.3,643.56
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,887.9,676.28
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,925.98,698.76
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,950.29,711.84
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,974.55,726.07
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,995.47,738.06
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,1008.17,743.67
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,1017.13,747.06
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,1018.22,746.06
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,1015.4,742.77
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,1005.59,735.62
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,991.91,726.19
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,969.56,710.35
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,943.7,692.38
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,914.36,673.54
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,881.71,652.47
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,842.64,625.74
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,800.86,597.11
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,755.32,566.61
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,707.57,532.88
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,654.81,493.05
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,600.7,451.36
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,485.99,365.45
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,379.41,285.67
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,306.25,230.32
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,241.66,181.72
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,261.98,188.34
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,241.22,157.78
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,180.79,108.33
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,124.21,67.47
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,65.96,36.89
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,44.32,32.32
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,38.88,27.53
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,33.43,22.5
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,23.84,13.27
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,14.11,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,7.26,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,61.14,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,228.09,163.06
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,357.09,285.14
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,454.46,366.99
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,556.91,448.69
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,629.65,503.84
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,703.58,557.52
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,433.25,350.12
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,89.43,67.42
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,131.99,101.93
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,175.33,136.07
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,598.42,471.75
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,952.1,719.22
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,967.54,724.02
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,979.39,729.07
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,720.38,546.5
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,400.23,303.77
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,403.87,307.19
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,407.22,309.36
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,705.9,535.29
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,918.77,681.05
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,891.15,660.83
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,860.26,640.11
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,823.51,614.36
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,784.05,586.73
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,739.05,555.94
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,691.94,521.94
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,640.72,483.81
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,588.16,443.74
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,460.55,346.86
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,353.02,265.38
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,371.82,275.82
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,357.3,256.19
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,296.25,204.48
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,237.17,154.34
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,177.71,106.04
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,118.92,63.56
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,65.61,36.54
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,44.24,31.95
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,39.19,27.51
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,34.22,22.88
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,23.82,12.85
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,13.66,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,20.73,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,154.16,106.2
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,277.36,220.88
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,376.1,305.16
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,482.84,392.04
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,556.52,449.03
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,640.49,511.46
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,348.54,283.81
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,23.94,14.06
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,26.85,16.43
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,29.77,18.71
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,163.79,127.45
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,312.19,242.84
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,244.4,188.44
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,165.86,125.86
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,265.94,203.64
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,351.42,267.97
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,514.7,392.42
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,671.62,506.86
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,503.98,382.06
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,344.67,260.73
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,395.01,299.63
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,457.4,345.95
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,439.17,331.44
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,420.99,317.35
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,412.29,311.78
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,402.27,305.07
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,404.32,307.12
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,401.7,305.16
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,450.1,341.06
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,459.67,344.77
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,362.86,270.25
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,286.9,213.17
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,267.72,193.32
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,230.1,156.88
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,177.63,115.48
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,131.28,82.68
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,86.94,58.16
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,67.01,51.55
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,56.75,42.59
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,45.13,32.16
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,28.27,16.19
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.27,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,16.1,5.55
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,29.56,18.35
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,49.76,35.48
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,69.04,51.68
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,89.3,68.56
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,109.29,84.94
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,126.76,99.1
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,144.43,113.24
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,218.19,172.84
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,276.72,219.0
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,281.56,221.21
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,286.32,223.55
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,308.93,240.46
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,331.22,256.92
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,312.38,241.08
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,294.26,226.05
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,360.17,276.48
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,424.27,324.04
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,338.49,258.69
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,241.5,184.33
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,318.24,243.51
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,376.59,287.11
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,185.9,142.09
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,13.26,5.04
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,13.67,5.42
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,14.08,5.76
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,17.39,8.46
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,20.7,11.17
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,15.72,7.14
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,10.74,3.11
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,10.32,2.79
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,9.9,2.47
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,65.87,48.25
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,118.85,91.24
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,102.83,78.54
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,87.33,66.24
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,71.75,53.68
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,56.86,43.5
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,45.33,33.29
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,36.76,25.37
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,23.92,12.72
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,11.95,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.85,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,4.51,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,8.21,1.07
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,12.74,5.04
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,17.29,8.99
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,22.25,13.25
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,27.23,17.47
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,35.12,24.04
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,43.03,30.54
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,67.29,50.64
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,94.4,72.85
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,101.36,78.32
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,108.35,83.82
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,107.78,83.15
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,107.37,82.64
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,114.44,88.04
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,121.48,93.4
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,142.02,109.82
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,162.5,126.07
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,159.06,122.94
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,155.74,119.99
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,159.29,122.79
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,162.77,125.55
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,136.49,104.46
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,111.0,84.03
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,115.62,87.82
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,120.19,91.55
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,96.05,72.36
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,72.36,53.4
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,109.69,83.67
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,146.52,113.32
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,121.81,93.71
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,97.72,74.54
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,51.38,36.95
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,4.94,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,4.11,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.29,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.46,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.64,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.23,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.82,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.41,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,7.81,0.0
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,13.99,5.78
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,23.09,13.69
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,32.22,21.59
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,41.78,29.7
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,51.37,37.69
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,60.94,45.53
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,70.82,53.52
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,79.74,60.71
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,88.66,67.85
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,47.24,33.5
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.26,1.19
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,47.7,33.67
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,88.17,66.54
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,96.62,73.05
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,105.05,79.54
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,162.9,125.73
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,221.98,171.97
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,247.39,191.24
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,289.79,223.32
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,291.66,224.53
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,293.27,225.72
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,258.35,198.89
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,239.81,184.63
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,405.1,314.57
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,538.26,414.0
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,475.62,365.17
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,418.23,321.06
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,346.01,266.18
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,289.22,222.61
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,281.69,215.93
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,271.05,205.49
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,202.21,153.03
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,148.4,113.42
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,125.82,95.86
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,104.6,79.45
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,83.46,63.25
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,67.67,53.17
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,50.79,38.21
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,33.7,22.91
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,19.62,8.96
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,5.12,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.64,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.28,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,5.74,0.0
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,8.21,1.35
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,10.69,3.5
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,13.17,5.63
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,15.65,7.71
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,18.14,9.77
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,20.64,11.8
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,23.13,13.82
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,25.22,15.48
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,27.31,17.12
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,21.51,12.26
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,15.72,7.42
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,15.73,7.38
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,15.74,7.34
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,260.69,207.89
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,506.89,396.56
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,502.08,390.61
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,496.59,385.47
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,270.81,212.55
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,51.54,36.34
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,50.7,35.81
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,49.86,35.15
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,73.25,54.17
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,97.01,73.41
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,126.87,97.51
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,156.4,121.22
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,105.34,80.42
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,55.6,40.17
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,31.44,20.42
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,7.42,0.53
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,7.01,0.21
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,6.59,0.0
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,4.93,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,148.64,80.79
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,288.98,230.76
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,384.98,315.03
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,493.66,403.92
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,570.59,464.87
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,649.0,524.49
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,352.72,291.59
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,11.53,4.04
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,71.68,54.29
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,143.24,112.53
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,155.57,121.91
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,168.0,131.39
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,167.17,130.36
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,166.67,129.65
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,170.36,132.11
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,174.13,134.65
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,188.12,145.58
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,201.94,156.32
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,228.48,176.76
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,254.55,196.59
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,172.42,132.37
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,95.59,71.38
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,130.36,99.21
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,165.21,126.76
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,128.37,97.65
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,92.74,69.36
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,162.9,125.6
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,238.72,185.01
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,125.51,95.9
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,18.19,9.28
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,38.09,25.7
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,58.06,42.13
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,57.63,41.98
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,57.2,41.85
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,110.32,73.31
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,125.74,75.36
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,77.06,48.36
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,54.6,41.86
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,43.84,32.2
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,35.3,24.17
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,22.04,9.95
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,9.39,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,11.54,0.28
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,23.14,13.15
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,41.66,29.21
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,59.4,44.55
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,77.27,59.83
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,94.84,74.61
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,138.07,111.3
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,199.31,162.16
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,210.97,170.98
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,222.64,179.8
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,192.8,154.43
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,182.75,145.26
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,207.04,164.76
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,231.2,183.96
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,216.18,171.36
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,201.91,159.48
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,272.91,216.38
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,326.43,258.56
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,309.16,244.07
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,292.6,230.38
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,299.19,235.66
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,305.27,240.52
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,247.74,195.04
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,208.55,163.77
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,262.96,207.69
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,303.65,240.09
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,283.73,223.89
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,264.37,208.27
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,222.08,175.09
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,178.68,140.78
2016,11,8,14,45,9.5,167.0,4.1,19.0,172.5,142.63,111.9
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,108.42,84.35
2016,11,8,15,15,0.0,125.5,3.85,19.0,125.5,103.37,80.47
2016,11,8,15,30,0.0,120.0,3.7,19.0,120.0,98.22,76.44
2016,11,8,15,45,0.0,104.0,3.55,19.0,104.0,84.8,65.49
2016,11,8,16,0,0.0,88.0,3.4,19.0,88.0,71.55,54.56
2016,11,8,16,15,0.0,72.0,3.2,18.5,72.0,58.5,43.73
2016,11,8,16,30,0.0,56.0,3.0,18.0,56.0,45.76,34.65
2016,11,8,16,45,0.0,41.0,2.9,18.0,41.0,33.83,23.88
2016,11,8,17,0,0.0,26.0,2.8,18.0,26.0,21.46,12.66
2016,11,8,17,15,0.0,14.5,2.85,17.5,14.5,11.94,2.62
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.56,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
