Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.5,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,15.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,15.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,16.5,4.45,15.0,16.5,13.59,6.01
2016,11,9,9,0,0.0,29.0,4.6,15.0,29.0,23.93,14.82
2016,11,9,9,15,0.0,46.0,4.6,15.0,46.0,38.05,26.78
2016,11,9,9,30,0.0,63.0,4.6,15.0,63.0,52.22,38.67
2016,11,9,9,45,0.0,46.0,4.65,15.5,46.0,38.08,26.57
2016,11,9,10,0,0.0,29.0,4.7,16.0,29.0,23.98,14.58
2016,11,9,10,15,0.0,70.0,4.7,16.0,70.0,58.11,43.13
2016,11,9,10,30,0.0,111.0,4.7,16.0,111.0,93.73,72.58
2016,11,9,10,45,0.0,109.0,4.75,16.5,109.0,91.73,70.64
2016,11,9,11,0,0.0,107.0,4.8,17.0,107.0,89.82,68.83
2016,11,9,11,15,0.0,117.5,4.8,17.0,117.5,99.12,76.37
2016,11,9,11,30,0.0,128.0,4.8,17.0,128.0,108.41,83.9
2016,11,9,11,45,0.5,146.0,4.85,17.0,146.5,124.92,97.33
2016,11,9,12,0,1.0,164.0,4.9,17.0,165.0,141.43,110.72
2016,11,9,12,15,0.5,143.5,4.85,17.0,144.0,122.18,95.01
2016,11,9,12,30,0.0,123.0,4.8,17.0,123.0,103.46,79.74
2016,11,9,12,45,6.5,176.0,4.75,17.5,181.0,155.5,122.12
2016,11,9,13,0,13.0,229.0,4.7,18.0,239.0,207.76,163.99
2016,11,9,13,15,6.5,184.0,4.65,18.0,189.0,161.3,126.55
2016,11,9,13,30,0.0,139.0,4.6,18.0,139.0,116.85,90.53
2016,11,9,13,45,0.0,117.0,4.55,18.0,117.0,97.8,75.14
2016,11,9,14,0,0.0,95.0,4.5,18.0,95.0,79.07,59.9
2016,11,9,14,15,0.0,59.5,4.5,18.0,59.5,49.36,35.47
2016,11,9,14,30,0.0,24.0,4.5,18.0,24.0,19.84,10.96
2016,11,9,14,45,0.0,54.5,4.5,18.0,54.5,45.15,32.17
2016,11,9,15,0,0.0,85.0,4.5,18.0,85.0,70.58,53.47
2016,11,9,15,15,0.0,77.0,4.4,18.0,77.0,63.9,48.03
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,57.2,42.57
2016,11,9,15,45,0.0,59.5,4.2,18.0,59.5,49.27,36.02
2016,11,9,16,0,0.0,50.0,4.1,18.0,50.0,41.35,29.4
2016,11,9,16,15,0.0,41.0,3.8,17.5,41.0,33.87,23.12
2016,11,9,16,30,0.0,32.0,3.5,17.0,32.0,26.4,17.72
2016,11,9,16,45,0.0,23.0,3.25,17.0,23.0,18.95,10.96
2016,11,9,17,0,0.0,14.0,3.0,17.0,14.0,11.51,4.19
2016,11,9,17,15,0.0,7.5,2.95,16.5,7.5,6.16,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,12.5,19.0,2.75,13.0,20.5,29.37,5.19
2016,11,10,7,30,25.0,38.0,2.8,13.0,41.0,66.47,49.35
2016,11,10,7,45,47.0,59.5,2.85,13.0,68.5,110.34,88.93
2016,11,10,8,0,69.0,81.0,2.9,13.0,96.0,168.52,139.75
2016,11,10,8,15,84.5,102.0,2.9,13.5,124.5,207.04,172.87
2016,11,10,8,30,100.0,123.0,2.9,14.0,153.0,245.88,205.33
2016,11,10,8,45,164.0,142.0,2.95,14.5,201.5,326.1,272.32
2016,11,10,9,0,228.0,161.0,3.0,15.0,250.0,428.62,354.57
2016,11,10,9,15,114.0,143.5,3.0,15.0,188.0,274.84,227.08
2016,11,10,9,30,0.0,126.0,3.0,15.0,126.0,111.19,87.88
2016,11,10,9,45,22.0,173.5,3.0,15.5,185.5,181.04,146.23
2016,11,10,10,0,44.0,221.0,3.0,16.0,245.0,274.0,221.22
2016,11,10,10,15,84.0,247.5,2.95,16.5,296.0,341.68,274.99
2016,11,10,10,30,124.0,274.0,2.9,17.0,347.0,429.9,343.09
2016,11,10,10,45,228.0,276.0,2.85,17.5,417.0,528.73,419.76
2016,11,10,11,0,332.0,278.0,2.8,18.0,487.0,646.7,507.37
2016,11,10,11,15,197.0,287.0,2.8,18.0,412.0,497.24,391.74
2016,11,10,11,30,62.0,296.0,2.8,18.0,337.0,352.55,277.51
2016,11,10,11,45,136.5,310.5,2.85,18.5,402.0,451.29,355.0
2016,11,10,12,0,211.0,325.0,2.9,19.0,467.0,526.03,411.62
2016,11,10,12,15,314.5,303.0,2.9,19.0,515.0,598.59,467.16
2016,11,10,12,30,418.0,281.0,2.9,19.0,563.0,646.56,503.91
2016,11,10,12,45,355.5,292.5,2.95,19.5,531.0,588.24,458.4
2016,11,10,13,0,293.0,304.0,3.0,20.0,499.0,532.88,415.42
2016,11,10,13,15,358.5,280.5,3.05,20.0,512.0,538.8,421.29
2016,11,10,13,30,424.0,257.0,3.1,20.0,525.0,549.09,429.43
2016,11,10,13,45,266.0,266.0,3.2,20.0,432.5,423.18,332.27
2016,11,10,14,0,108.0,275.0,3.3,20.0,340.0,305.58,240.14
2016,11,10,14,15,241.0,246.0,3.25,20.0,380.0,354.04,278.57
2016,11,10,14,30,374.0,217.0,3.2,20.0,420.0,372.03,290.9
2016,11,10,14,45,253.0,214.0,3.15,20.0,347.0,294.05,229.07
2016,11,10,15,0,132.0,211.0,3.1,20.0,274.0,225.71,175.8
2016,11,10,15,15,244.5,179.5,3.0,19.5,282.5,223.41,170.44
2016,11,10,15,30,357.0,148.0,2.9,19.0,291.0,204.38,149.47
2016,11,10,15,45,336.5,132.0,2.8,19.0,253.5,162.14,114.37
2016,11,10,16,0,316.0,116.0,2.7,19.0,216.0,122.57,83.78
2016,11,10,16,15,290.0,98.0,2.35,18.5,177.0,84.16,58.9
2016,11,10,16,30,264.0,80.0,2.0,18.0,138.0,60.21,47.24
2016,11,10,16,45,220.0,61.5,1.7,17.5,101.0,46.93,35.28
2016,11,10,17,0,176.0,43.0,1.4,17.0,64.0,32.78,22.29
2016,11,10,17,15,88.0,21.5,1.3,16.0,32.0,17.09,5.31
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.41,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.82,0.0
2016,11,11,7,45,0.0,2.0,2.3,12.5,2.0,1.64,0.0
2016,11,11,8,0,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,11,11,8,15,0.0,4.5,2.45,13.5,4.5,3.69,0.0
2016,11,11,8,30,0.0,6.0,2.4,14.0,6.0,4.93,0.0
2016,11,11,8,45,0.0,7.0,2.4,14.5,7.0,5.76,0.0
2016,11,11,9,0,0.0,8.0,2.4,15.0,8.0,6.59,0.0
2016,11,11,9,15,0.0,41.0,2.45,15.5,41.0,33.89,23.24
2016,11,11,9,30,0.0,74.0,2.5,16.0,74.0,61.39,46.27
2016,11,11,9,45,0.0,94.0,2.55,16.5,94.0,78.94,60.65
2016,11,11,10,0,0.0,114.0,2.6,17.0,114.0,97.37,75.59
2016,11,11,10,15,0.0,121.0,2.55,17.5,121.0,103.48,80.26
2016,11,11,10,30,0.0,128.0,2.5,18.0,128.0,109.6,84.92
2016,11,11,10,45,16.0,190.5,2.5,18.5,200.5,185.29,146.35
2016,11,11,11,0,32.0,253.0,2.5,19.0,273.0,283.79,223.8
2016,11,11,11,15,16.0,178.5,2.5,19.0,188.5,171.17,134.05
2016,11,11,11,30,0.0,104.0,2.5,19.0,104.0,87.05,65.77
2016,11,11,11,45,19.5,192.5,2.5,19.5,205.5,185.68,145.61
2016,11,11,12,0,39.0,281.0,2.5,20.0,307.0,306.19,239.58
2016,11,11,12,15,39.0,281.5,2.5,20.0,308.0,302.73,236.38
2016,11,11,12,30,39.0,282.0,2.5,20.0,309.0,299.24,233.65
2016,11,11,12,45,462.5,185.0,2.5,20.5,490.0,579.81,455.17
2016,11,11,13,0,886.0,88.0,2.5,21.0,671.0,776.85,598.12
2016,11,11,13,15,881.0,87.5,2.45,21.0,655.0,733.43,565.92
2016,11,11,13,30,876.0,87.0,2.4,21.0,639.0,687.84,532.39
2016,11,11,13,45,868.0,85.5,2.35,21.5,615.0,637.4,493.09
2016,11,11,14,0,860.0,84.0,2.3,22.0,591.0,585.53,451.92
2016,11,11,14,15,848.0,82.5,2.25,22.0,560.0,530.39,408.14
2016,11,11,14,30,836.0,81.0,2.2,22.0,529.0,475.47,363.2
2016,11,11,14,45,596.0,133.0,2.15,22.0,441.0,373.78,283.8
2016,11,11,15,0,356.0,185.0,2.1,22.0,353.0,286.4,216.92
2016,11,11,15,15,532.0,133.0,2.0,21.5,357.5,271.85,198.55
2016,11,11,15,30,708.0,81.0,1.9,21.0,362.0,234.14,158.56
2016,11,11,15,45,670.5,76.0,1.8,21.0,315.0,176.14,110.2
2016,11,11,16,0,633.0,71.0,1.7,21.0,268.0,122.48,69.95
2016,11,11,16,15,576.5,64.0,1.45,20.5,219.5,71.0,41.17
2016,11,11,16,30,520.0,57.0,1.2,20.0,171.0,45.35,33.96
2016,11,11,16,45,434.0,47.0,0.95,19.5,125.0,37.93,27.22
2016,11,11,17,0,348.0,37.0,0.7,19.0,79.0,30.4,20.05
2016,11,11,17,15,174.0,18.5,0.7,18.5,39.5,14.92,3.35
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,16.0,3.35,11.5,34.5,174.43,14.75
2016,11,12,7,30,360.0,32.0,3.4,12.0,69.0,351.74,281.1
2016,11,12,7,45,457.0,40.5,3.45,12.5,115.5,451.19,373.69
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,557.11,462.74
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,631.23,522.33
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,706.94,580.1
2016,11,12,8,45,706.0,65.5,3.55,15.0,307.5,757.06,615.08
2016,11,12,9,0,743.0,70.0,3.6,16.0,355.0,812.57,652.68
2016,11,12,9,15,769.0,73.5,3.55,16.5,399.0,854.82,680.04
2016,11,12,9,30,795.0,77.0,3.5,17.0,443.0,894.74,705.1
2016,11,12,9,45,811.5,80.0,3.5,17.5,481.0,922.07,721.06
2016,11,12,10,0,828.0,83.0,3.5,18.0,519.0,946.25,734.76
2016,11,12,10,15,841.0,85.0,3.4,18.0,551.0,962.31,743.47
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,974.81,749.83
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.5,966.16,740.34
2016,11,12,11,0,866.0,92.0,3.1,19.0,632.0,965.14,736.5
2016,11,12,11,15,872.0,93.0,3.0,19.0,649.0,958.62,730.42
2016,11,12,11,30,878.0,94.0,2.9,19.0,666.0,948.43,722.05
2016,11,12,11,45,883.5,93.0,2.85,19.5,675.5,931.79,708.54
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,911.56,692.84
2016,11,12,12,15,889.0,92.5,2.75,20.0,685.5,884.69,674.06
2016,11,12,12,30,889.0,93.0,2.7,20.0,686.0,854.6,653.18
2016,11,12,12,45,885.0,93.0,2.65,20.5,678.0,817.69,626.38
2016,11,12,13,0,881.0,93.0,2.6,21.0,670.0,778.15,597.81
2016,11,12,13,15,875.5,92.0,2.6,21.0,653.5,734.06,567.36
2016,11,12,13,30,870.0,91.0,2.6,21.0,637.0,687.87,533.43
2016,11,12,13,45,859.0,91.0,2.6,21.0,612.5,637.36,495.09
2016,11,12,14,0,848.0,91.0,2.6,21.0,588.0,588.39,456.82
2016,11,12,14,15,835.5,89.0,2.55,21.0,557.0,532.2,412.01
2016,11,12,14,30,823.0,87.0,2.5,21.0,526.0,475.62,365.62
2016,11,12,14,45,572.5,138.5,2.5,21.0,433.5,369.47,282.52
2016,11,12,15,0,322.0,190.0,2.5,21.0,341.0,279.11,213.18
2016,11,12,15,15,422.5,153.0,2.4,20.5,331.5,257.22,191.28
2016,11,12,15,30,523.0,116.0,2.3,20.0,322.0,219.38,154.59
2016,11,12,15,45,476.5,109.5,2.2,20.0,279.0,169.68,113.93
2016,11,12,16,0,430.0,103.0,2.1,20.0,236.0,125.45,80.99
2016,11,12,16,15,386.0,89.0,1.85,19.5,192.5,81.38,53.91
2016,11,12,16,30,342.0,75.0,1.6,19.0,149.0,56.04,43.38
2016,11,12,16,45,277.5,58.5,1.35,18.5,108.0,44.27,32.79
2016,11,12,17,0,213.0,42.0,1.1,18.0,67.0,32.19,21.57
2016,11,12,17,15,106.5,21.0,1.1,17.5,33.5,16.26,3.6
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,96.0,18.0,1.9,11.0,27.5,114.96,0.0
2016,11,13,7,30,192.0,36.0,2.0,11.0,55.0,233.17,184.41
2016,11,13,7,45,260.5,52.5,2.15,11.5,95.0,311.96,259.41
2016,11,13,8,0,329.0,69.0,2.3,12.0,135.0,396.11,332.54
2016,11,13,8,15,386.5,79.0,2.15,12.5,177.5,465.73,390.22
2016,11,13,8,30,444.0,89.0,2.0,13.0,220.0,538.2,446.64
2016,11,13,8,45,407.0,113.0,1.85,13.5,249.0,545.86,449.94
2016,11,13,9,0,370.0,137.0,1.7,14.0,278.0,548.82,448.48
2016,11,13,9,15,388.0,152.5,1.5,14.5,316.0,589.6,476.32
2016,11,13,9,30,406.0,168.0,1.3,15.0,354.0,629.09,501.7
2016,11,13,9,45,381.0,190.0,1.15,16.0,376.5,611.74,483.73
2016,11,13,10,0,356.0,212.0,1.0,17.0,399.0,613.4,479.76
2016,11,13,10,15,580.5,160.0,0.85,17.5,486.0,800.58,611.25
2016,11,13,10,30,805.0,108.0,0.7,18.0,573.0,951.51,703.66
2016,11,13,10,45,485.0,201.5,0.55,18.5,485.0,737.06,552.84
2016,11,13,11,0,165.0,295.0,0.4,19.0,397.0,484.09,367.29
2016,11,13,11,15,355.5,257.0,0.5,19.5,485.5,636.03,482.24
2016,11,13,11,30,546.0,219.0,0.6,20.0,574.0,783.09,583.88
2016,11,13,11,45,687.0,171.5,0.7,20.5,623.5,854.17,630.49
2016,11,13,12,0,828.0,124.0,0.8,21.0,673.0,901.86,660.78
2016,11,13,12,15,828.0,124.0,0.85,21.0,673.5,875.06,643.51
2016,11,13,12,30,828.0,124.0,0.9,21.0,674.0,845.19,625.19
2016,11,13,12,45,730.5,158.0,1.0,21.5,639.0,774.15,578.54
2016,11,13,13,0,633.0,192.0,1.1,22.0,604.0,700.19,526.66
2016,11,13,13,15,513.0,226.0,1.1,22.0,555.0,609.75,461.94
2016,11,13,13,30,393.0,260.0,1.1,22.0,506.0,521.59,397.62
2016,11,13,13,45,400.0,247.0,1.15,22.0,489.0,489.88,375.16
2016,11,13,14,0,407.0,234.0,1.2,22.0,472.0,456.88,350.61
2016,11,13,14,15,506.5,191.5,1.2,22.0,471.5,452.07,346.25
2016,11,13,14,30,606.0,149.0,1.2,22.0,471.0,432.03,328.83
2016,11,13,14,45,647.0,132.0,1.3,22.0,453.5,394.61,297.29
2016,11,13,15,0,688.0,115.0,1.4,22.0,436.0,351.7,259.87
2016,11,13,15,15,658.5,109.5,1.4,21.5,393.0,293.01,210.69
2016,11,13,15,30,629.0,104.0,1.4,21.0,350.0,237.28,163.63
2016,11,13,15,45,582.0,98.0,1.4,21.0,303.0,181.45,118.13
2016,11,13,16,0,535.0,92.0,1.4,21.0,256.0,131.33,80.98
2016,11,13,16,15,475.0,82.0,1.25,20.5,208.5,80.41,50.64
2016,11,13,16,30,415.0,72.0,1.1,20.0,161.0,54.36,41.72
2016,11,13,16,45,324.0,58.0,1.0,19.5,116.0,44.15,32.52
2016,11,13,17,0,233.0,44.0,0.9,19.0,71.0,33.78,22.74
2016,11,13,17,15,116.5,22.0,0.95,18.5,35.5,17.05,3.33
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,141.0,17.5,1.8,12.5,31.0,144.32,0.0
2016,11,14,7,30,282.0,35.0,2.1,13.0,62.0,295.28,230.62
2016,11,14,7,45,385.0,46.5,2.4,14.0,108.0,400.87,329.19
2016,11,14,8,0,488.0,58.0,2.7,15.0,154.0,513.19,422.6
2016,11,14,8,15,550.0,65.5,2.8,15.5,202.5,591.8,485.72
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,671.91,547.02
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.5,734.9,593.16
2016,11,14,9,0,703.0,83.0,3.2,17.0,348.0,797.41,637.44
2016,11,14,9,15,731.5,87.0,3.25,17.5,392.0,841.5,666.56
2016,11,14,9,30,760.0,91.0,3.3,18.0,436.0,883.52,693.65
2016,11,14,9,45,782.5,93.5,3.35,19.0,475.0,909.06,707.3
2016,11,14,10,0,805.0,96.0,3.4,20.0,514.0,938.33,723.49
2016,11,14,10,15,819.0,98.0,3.4,20.5,546.0,955.34,732.06
2016,11,14,10,30,833.0,100.0,3.4,21.0,578.0,968.81,738.36
2016,11,14,10,45,844.5,101.0,3.4,21.5,603.5,974.95,739.8
2016,11,14,11,0,856.0,102.0,3.4,22.0,629.0,977.34,738.9
2016,11,14,11,15,862.0,103.0,3.35,22.0,646.0,970.61,733.1
2016,11,14,11,30,868.0,104.0,3.3,22.0,663.0,960.14,725.04
2016,11,14,11,45,885.5,97.5,3.25,22.5,675.0,937.75,707.69
2016,11,14,12,0,903.0,91.0,3.2,23.0,687.0,922.04,695.2
2016,11,14,12,15,902.5,91.0,3.15,23.0,687.5,893.94,675.69
2016,11,14,12,30,902.0,91.0,3.1,23.0,688.0,862.63,654.13
2016,11,14,12,45,900.0,90.5,3.05,23.5,680.0,826.52,628.04
2016,11,14,13,0,898.0,90.0,3.0,24.0,672.0,787.6,600.06
2016,11,14,13,15,892.5,89.0,2.9,24.0,655.5,743.0,568.94
2016,11,14,13,30,887.0,88.0,2.8,24.0,639.0,696.27,534.56
2016,11,14,13,45,878.0,86.5,2.75,24.5,614.5,644.91,494.83
2016,11,14,14,0,869.0,85.0,2.7,25.0,590.0,592.2,453.3
2016,11,14,14,15,856.5,83.5,2.65,24.5,559.0,538.27,411.47
2016,11,14,14,30,844.0,82.0,2.6,24.0,528.0,481.3,366.0
2016,11,14,14,45,825.5,79.5,2.55,24.0,489.5,420.71,315.7
2016,11,14,15,0,807.0,77.0,2.5,24.0,451.0,360.93,264.7
2016,11,14,15,15,782.0,74.0,2.3,24.0,408.0,299.87,211.79
2016,11,14,15,30,757.0,71.0,2.1,24.0,365.0,240.96,160.62
2016,11,14,15,45,723.0,66.5,1.95,24.0,318.0,181.63,111.22
2016,11,14,16,0,689.0,62.0,1.8,24.0,271.0,126.14,69.58
2016,11,14,16,15,634.5,56.0,1.6,23.0,222.0,69.09,36.96
2016,11,14,16,30,580.0,50.0,1.4,22.0,173.0,40.16,29.15
2016,11,14,16,45,494.0,41.0,1.2,21.0,125.5,33.3,23.0
2016,11,14,17,0,408.0,32.0,1.0,20.0,78.0,26.36,16.39
2016,11,14,17,15,204.0,16.0,1.05,19.5,39.0,12.91,0.56
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,193.68,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,401.96,309.83
2016,11,15,7,45,551.0,32.5,2.85,14.0,116.5,504.16,410.1
2016,11,15,8,0,648.0,40.0,3.2,15.0,165.0,612.37,500.1
2016,11,15,8,15,703.5,44.5,3.1,15.5,216.0,686.31,558.36
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,761.19,613.8
2016,11,15,8,45,794.5,52.0,2.9,17.0,316.0,816.24,650.49
2016,11,15,9,0,830.0,55.0,2.8,18.0,365.0,860.02,677.27
2016,11,15,9,15,854.0,57.5,2.55,19.0,410.0,900.22,699.11
2016,11,15,9,30,878.0,60.0,2.3,20.0,455.0,938.01,718.04
2016,11,15,9,45,895.0,61.5,2.05,21.0,494.5,964.78,728.49
2016,11,15,10,0,912.0,63.0,1.8,22.0,534.0,988.33,736.15
2016,11,15,10,15,924.0,64.5,1.7,22.5,567.0,1003.45,741.33
2016,11,15,10,30,936.0,66.0,1.6,23.0,600.0,1014.82,744.16
2016,11,15,10,45,944.0,67.0,1.55,24.0,625.5,1017.73,741.0
2016,11,15,11,0,952.0,68.0,1.5,25.0,651.0,1016.69,735.61
2016,11,15,11,15,956.5,68.5,1.45,25.0,668.5,1007.65,728.27
2016,11,15,11,30,961.0,69.0,1.4,25.0,686.0,994.69,718.73
2016,11,15,11,45,960.0,71.5,1.4,25.5,694.5,975.17,704.66
2016,11,15,12,0,959.0,74.0,1.4,26.0,703.0,951.93,688.48
2016,11,15,12,15,959.0,74.0,1.3,26.0,704.0,923.07,668.72
2016,11,15,12,30,959.0,74.0,1.2,26.0,705.0,890.77,646.9
2016,11,15,12,45,956.5,73.5,1.2,26.5,696.5,852.62,621.55
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,811.52,594.25
2016,11,15,13,15,949.0,72.5,1.15,27.0,672.0,765.85,564.35
2016,11,15,13,30,944.0,72.0,1.1,27.0,656.0,717.83,531.73
2016,11,15,13,45,936.0,71.0,1.05,27.0,631.5,665.26,493.92
2016,11,15,14,0,928.0,70.0,1.0,27.0,607.0,611.08,453.99
2016,11,15,14,15,916.5,69.0,0.9,27.0,575.0,553.72,410.2
2016,11,15,14,30,905.0,68.0,0.8,27.0,543.0,495.61,364.58
2016,11,15,14,45,888.0,66.0,0.75,27.0,504.0,433.8,315.23
2016,11,15,15,0,871.0,64.0,0.7,27.0,465.0,372.45,264.72
2016,11,15,15,15,848.0,61.5,0.6,26.5,421.0,309.59,212.31
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,246.37,159.22
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,183.99,108.36
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,125.33,65.11
2016,11,15,16,15,704.5,47.5,0.4,25.5,229.5,68.99,34.43
2016,11,15,16,30,652.0,43.0,0.4,25.0,179.0,38.03,26.94
2016,11,15,16,45,563.5,36.0,0.4,24.5,130.0,32.08,21.6
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,26.16,15.86
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,12.74,0.0
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,155.52,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,376.78,285.36
2016,11,16,7,45,519.0,34.5,1.85,15.5,113.0,480.77,386.53
2016,11,16,8,0,618.0,43.0,2.0,17.0,161.0,590.8,475.23
2016,11,16,8,15,675.5,48.0,2.1,17.5,211.5,666.51,534.5
2016,11,16,8,30,733.0,53.0,2.2,18.0,262.0,743.13,591.3
2016,11,16,8,45,769.5,57.0,2.3,19.0,310.5,799.91,629.95
2016,11,16,9,0,806.0,61.0,2.4,20.0,359.0,855.51,666.18
2016,11,16,9,15,831.0,64.0,2.4,20.5,404.0,897.21,691.93
2016,11,16,9,30,856.0,67.0,2.4,21.0,449.0,925.83,708.14
2016,11,16,9,45,873.0,69.5,2.45,22.0,488.5,953.54,722.65
2016,11,16,10,0,890.0,72.0,2.5,23.0,528.0,978.07,734.82
2016,11,16,10,15,902.5,73.5,2.8,23.5,561.0,993.42,744.62
2016,11,16,10,30,915.0,75.0,3.1,24.0,594.0,1005.12,751.99
2016,11,16,10,45,923.0,76.5,3.4,25.0,619.5,1008.61,752.41
2016,11,16,11,0,931.0,78.0,3.7,26.0,645.0,1008.22,750.28
2016,11,16,11,15,936.5,78.5,3.75,26.0,662.5,1000.27,744.45
2016,11,16,11,30,942.0,79.0,3.8,26.0,680.0,988.44,736.26
2016,11,16,11,45,947.0,78.5,3.9,26.0,690.0,971.09,724.84
2016,11,16,12,0,952.0,78.0,4.0,26.0,700.0,949.93,710.98
2016,11,16,12,15,952.0,78.0,4.05,26.0,700.5,921.27,691.8
2016,11,16,12,30,952.0,78.0,4.1,26.0,701.0,889.21,670.34
2016,11,16,12,45,950.0,78.0,4.15,26.5,693.0,852.28,644.2
2016,11,16,13,0,948.0,78.0,4.2,27.0,685.0,812.37,615.97
2016,11,16,13,15,943.0,77.0,4.2,27.0,669.0,766.43,584.39
2016,11,16,13,30,938.0,76.0,4.2,27.0,653.0,718.15,549.82
2016,11,16,13,45,930.0,75.0,4.2,27.0,628.5,665.89,510.39
2016,11,16,14,0,922.0,74.0,4.2,27.0,604.0,612.04,468.75
2016,11,16,14,15,910.0,72.5,4.15,26.5,572.5,554.24,423.75
2016,11,16,14,30,898.0,71.0,4.1,26.0,541.0,495.78,376.75
2016,11,16,14,45,880.0,69.5,4.05,26.0,502.0,434.46,325.39
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,373.69,273.14
2016,11,16,15,15,838.0,65.5,3.7,25.5,419.0,309.66,217.87
2016,11,16,15,30,814.0,63.0,3.4,25.0,375.0,248.31,164.55
2016,11,16,15,45,780.0,59.0,3.15,24.5,326.5,186.13,112.6
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,127.7,68.47
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,71.55,36.93
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,39.74,28.76
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,33.41,23.04
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,27.1,16.87
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,12.14,0.0
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.5,2.3,13.5,31.0,143.69,0.0
2016,11,17,7,30,385.0,27.0,2.6,14.0,62.0,363.24,272.66
2016,11,17,7,45,490.0,36.0,2.95,15.0,109.0,468.73,380.16
2016,11,17,8,0,595.0,45.0,3.3,16.0,156.0,573.39,468.01
2016,11,17,8,15,297.5,48.0,3.7,16.5,103.5,341.86,286.07
2016,11,17,8,30,0.0,51.0,4.1,17.0,51.0,42.2,30.13
2016,11,17,8,45,0.0,61.0,4.5,18.0,61.0,50.53,37.14
2016,11,17,9,0,0.0,71.0,4.9,19.0,71.0,58.95,43.96
2016,11,17,9,15,421.5,70.5,5.05,19.5,257.0,523.49,431.97
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,927.17,733.9
2016,11,17,9,45,508.0,150.5,5.4,20.5,381.0,707.58,567.32
2016,11,17,10,0,173.0,231.0,5.6,21.0,319.0,437.85,351.06
2016,11,17,10,15,283.5,229.5,5.6,21.5,384.5,560.78,448.05
2016,11,17,10,30,394.0,228.0,5.6,22.0,450.0,662.44,525.34
2016,11,17,10,45,658.5,153.0,5.7,22.5,543.5,859.17,672.14
2016,11,17,11,0,923.0,78.0,5.8,23.0,637.0,999.77,769.56
2016,11,17,11,15,927.5,78.5,5.8,23.0,654.0,991.02,761.72
2016,11,17,11,30,932.0,79.0,5.8,23.0,671.0,978.48,752.27
2016,11,17,11,45,609.5,190.0,5.8,23.5,579.5,800.79,623.11
2016,11,17,12,0,287.0,301.0,5.8,24.0,488.0,587.91,457.47
2016,11,17,12,15,606.5,192.0,5.75,24.0,587.0,759.26,592.0
2016,11,17,12,30,926.0,83.0,5.7,24.0,686.0,872.97,674.44
2016,11,17,12,45,923.0,82.5,5.7,24.5,677.5,835.61,645.99
2016,11,17,13,0,920.0,82.0,5.7,25.0,669.0,795.45,616.32
2016,11,17,13,15,913.0,81.0,5.6,25.0,652.0,749.27,583.03
2016,11,17,13,30,906.0,80.0,5.5,25.0,635.0,701.02,546.78
2016,11,17,13,45,895.5,79.5,5.45,25.0,610.0,649.27,506.47
2016,11,17,14,0,885.0,79.0,5.4,25.0,585.0,596.22,464.27
2016,11,17,14,15,871.0,77.0,5.25,25.0,553.0,538.82,417.55
2016,11,17,14,30,857.0,75.0,5.1,25.0,521.0,481.08,369.42
2016,11,17,14,45,833.5,74.5,5.0,25.0,482.0,420.86,318.36
2016,11,17,15,0,810.0,74.0,4.9,25.0,443.0,361.08,266.57
2016,11,17,15,15,783.0,71.0,4.7,24.5,399.5,299.51,213.12
2016,11,17,15,30,756.0,68.0,4.5,24.0,356.0,240.3,161.5
2016,11,17,15,45,709.0,65.5,4.3,24.0,307.5,180.79,111.8
2016,11,17,16,0,662.0,63.0,4.1,24.0,259.0,123.53,68.52
2016,11,17,16,15,603.0,57.0,3.75,23.5,210.5,71.07,38.28
2016,11,17,16,30,544.0,51.0,3.4,23.0,162.0,40.88,29.59
2016,11,17,16,45,433.5,43.0,3.1,22.5,115.5,34.84,24.06
2016,11,17,17,0,323.0,35.0,2.8,22.0,69.0,28.89,18.1
2016,11,17,17,15,161.5,17.5,3.0,21.5,34.5,14.22,0.0
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,40.5,17.5,1.95,18.5,21.0,42.7,0.0
2016,11,18,7,30,81.0,35.0,2.0,19.0,42.0,138.3,97.57
2016,11,18,7,45,187.0,53.0,2.15,19.5,83.5,242.54,194.22
2016,11,18,8,0,293.0,71.0,2.3,20.0,125.0,369.97,300.57
2016,11,18,8,15,361.0,83.0,2.35,20.0,170.0,449.26,366.15
2016,11,18,8,30,429.0,95.0,2.4,20.0,215.0,532.16,431.88
2016,11,18,8,45,490.0,101.0,2.45,20.5,261.5,603.23,484.77
2016,11,18,9,0,551.0,107.0,2.5,21.0,308.0,682.63,541.88
2016,11,18,9,15,585.5,113.5,2.85,21.0,350.5,733.24,578.89
2016,11,18,9,30,620.0,120.0,3.2,21.0,393.0,782.19,614.34
2016,11,18,9,45,663.0,118.5,3.55,21.0,434.0,828.07,647.2
2016,11,18,10,0,706.0,117.0,3.9,21.0,475.0,871.37,677.97
2016,11,18,10,15,506.0,180.5,4.25,20.5,445.5,741.24,584.27
2016,11,18,10,30,306.0,244.0,4.6,20.0,416.0,595.86,472.91
2016,11,18,10,45,153.0,135.0,4.95,20.0,221.0,309.54,250.22
2016,11,18,11,0,0.0,26.0,5.3,20.0,26.0,21.52,12.11
2016,11,18,11,15,415.0,70.0,5.4,20.0,332.0,501.77,408.15
2016,11,18,11,30,830.0,114.0,5.5,20.0,638.0,934.02,730.57
2016,11,18,11,45,548.0,208.0,5.65,20.0,556.0,756.42,597.43
2016,11,18,12,0,266.0,302.0,5.8,20.0,474.0,570.55,451.22
2016,11,18,12,15,336.0,286.5,5.8,20.0,504.0,601.41,476.8
2016,11,18,12,30,406.0,271.0,5.8,20.0,534.0,627.48,497.71
2016,11,18,12,45,646.5,183.0,5.85,20.0,596.5,732.13,581.01
2016,11,18,13,0,887.0,95.0,5.9,20.0,659.0,784.39,621.83
2016,11,18,13,15,882.5,94.0,5.95,20.0,643.5,741.24,590.11
2016,11,18,13,30,878.0,93.0,6.0,20.0,628.0,695.9,555.09
2016,11,18,13,45,876.0,89.5,6.05,20.0,606.0,647.6,516.76
2016,11,18,14,0,874.0,86.0,6.1,20.0,584.0,597.32,475.92
2016,11,18,14,15,862.0,84.0,6.1,19.5,553.0,543.38,431.79
2016,11,18,14,30,850.0,82.0,6.1,19.0,522.0,486.18,383.77
2016,11,18,14,45,821.0,83.0,6.2,19.0,483.0,424.62,330.46
2016,11,18,15,0,792.0,84.0,6.3,19.0,444.0,364.89,277.5
2016,11,18,15,15,766.0,80.5,6.3,18.5,400.5,304.1,223.33
2016,11,18,15,30,740.0,77.0,6.3,18.0,357.0,245.59,170.93
2016,11,18,15,45,707.0,71.0,6.3,18.0,310.5,183.44,117.13
2016,11,18,16,0,674.0,65.0,6.3,18.0,264.0,127.44,73.0
2016,11,18,16,15,616.5,59.0,6.15,17.0,215.0,74.25,41.34
2016,11,18,16,30,559.0,53.0,6.0,16.0,166.0,42.67,32.06
2016,11,18,16,45,473.5,43.0,5.9,15.5,120.0,35.06,24.99
2016,11,18,17,0,388.0,33.0,5.8,15.0,74.0,27.35,17.34
2016,11,18,17,15,194.0,16.5,5.75,14.5,37.0,13.42,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
